Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1945309847,0.0875317771206,0.0,0.0,1.8243253836,1.797673824,2.42429449667,2.42429449667
 01/02  02:00:00,15.4757426461,0.368743438532,0.0,0.0,1.8243253836,1.797673824,10.1996723816,10.1996723816
 01/02  03:00:00,15.6498247582,0.542825550589,0.0,0.0,1.8243253836,1.797673824,14.9805161549,14.9805161549
 01/02  04:00:00,15.8014739792,0.69447477158,0.0,0.0,1.8243253836,1.797673824,19.122824326,19.122824326
 01/02  05:00:00,15.9114881126,0.804488905044,0.0,0.0,1.8243253836,1.797673824,22.133365395,22.133365395
 01/02  06:00:00,15.9461469215,0.839147713893,0.0,0.0,1.8243253836,1.797673824,23.0665998223,23.0665998223
 01/02  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,255.0864792,255.0864792
 01/02  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,190.108706008,190.108706008
 01/02  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,150.984539542,150.984539542
 01/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,120.817060678,120.817060678
 01/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,107.665441898,107.665441898
 01/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.6248914111,90.6248914111
 01/02  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.511136265,80.511136265
 01/02  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.7060001524,73.7060001524
 01/02  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.649467338,68.649467338
 01/02  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.3941732386,63.3941732386
 01/02  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.0603609554,77.0603609554
 01/02  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.144499731,91.144499731
 01/02  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,112.173092431,112.173092431
 01/02  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,125.855319059,125.855319059
 01/02  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,128.801398124,128.801398124
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1270962928,0.0200970851523,0.0,0.0,1.8243253836,1.797673824,0.551882151696,0.551882151696
 01/03  02:00:00,15.1450312057,0.0380319981169,0.0,0.0,1.8243253836,1.797673824,1.04105415347,1.04105415347
 01/03  03:00:00,15.1377163317,0.030717124121,0.0,0.0,1.8243253836,1.797673824,0.842252416699,0.842252416699
 01/03  04:00:00,15.1389563977,0.0319571901141,0.0,0.0,1.8243253836,1.797673824,0.876757460236,0.876757460236
 01/03  05:00:00,15.1641058782,0.0571066706472,0.0,0.0,1.8243253836,1.797673824,1.56628815504,1.56628815504
 01/03  06:00:00,15.1525320639,0.0455328562619,0.0,0.0,1.8243253836,1.797673824,1.24523154736,1.24523154736
 01/03  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,213.65218908,213.65218908
 01/03  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,164.487898388,164.487898388
 01/03  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,129.182643963,129.182643963
 01/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.0946625887,84.0946625887
 01/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.8824539976,57.8824539976
 01/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.3841562265,39.3841562265
 01/03  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.7284812132,27.7284812132
 01/03  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.7737701986,18.7737701986
 01/03  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.875518073,14.875518073
 01/03  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.8113629223,18.8113629223
 01/03  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.1855427443,34.1855427443
 01/03  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.1570827952,45.1570827952
 01/03  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,55.4077240274,55.4077240274
 01/03  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,66.8280634943,66.8280634943
 01/03  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,67.6595438337,67.6595438337
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,160.18835318,160.18835318
 01/04  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,123.385873282,123.385873282
 01/04  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,94.1553877094,94.1553877094
 01/04  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.7466478298,56.7466478298
 01/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.4507277425,41.4507277425
 01/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.8965836175,24.8965836175
 01/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.5586066332,16.5586066332
 01/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.7744383618,10.7744383618
 01/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.691383877,13.691383877
 01/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.4192511973,24.4192511973
 01/04  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.1081712655,45.1081712655
 01/04  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.4438859272,66.4438859272
 01/04  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,77.2501611009,77.2501611009
 01/04  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,85.9808790281,85.9808790281
 01/04  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,95.7466497474,95.7466497474
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1521097844,0.0451105767792,0.0,0.0,1.8243253836,1.797673824,1.24134234404,1.24134234404
 01/05  04:00:00,15.1574306919,0.0504314843459,0.0,0.0,1.8243253836,1.797673824,1.37712474526,1.37712474526
 01/05  05:00:00,15.1456615527,0.0386623450786,0.0,0.0,1.8243253836,1.797673824,1.05982751281,1.05982751281
 01/05  06:00:00,15.1698200677,0.0628208600806,0.0,0.0,1.8243253836,1.797673824,1.72074053782,1.72074053782
 01/05  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,199.636106058,199.636106058
 01/05  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,156.115188973,156.115188973
 01/05  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,120.94212638,120.94212638
 01/05  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.2384020621,72.2384020621
 01/05  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.8653084204,41.8653084204
 01/05  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.3657744614,12.3657744614
 01/05  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.06830407792,2.06830407792
 01/05  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.890703225839,0.890703225839
 01/05  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.67767654983,1.67767654983
 01/05  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,8.09730191618,8.09730191618
 01/05  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.2824849823,31.2824849823
 01/05  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.3836632134,44.3836632134
 01/05  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,52.177702998,52.177702998
 01/05  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,65.1686647495,65.1686647495
 01/05  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,71.2891339784,71.2891339784
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,158.083319728,158.083319728
 01/06  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,121.375680967,121.375680967
 01/06  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,96.6120595537,96.6120595537
 01/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.9838120197,66.9838120197
 01/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.4111543152,52.4111543152
 01/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.3149078219,36.3149078219
 01/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.0432391865,30.0432391865
 01/06  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.1356294746,25.1356294746
 01/06  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.1842570126,22.1842570126
 01/06  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.8201011303,24.8201011303
 01/06  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.6606993349,44.6606993349
 01/06  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.9647953857,66.9647953857
 01/06  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,75.5743078732,75.5743078732
 01/06  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,79.1384012227,79.1384012227
 01/06  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.4982289794,88.4982289794
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  03:00:00,14.6771634872,0.0195827355847,0.0,0.0,1.8243253836,1.348255368,0.53758653718,0.53758653718
 01/07  04:00:00,14.7042176632,0.0466369115519,0.0,0.0,1.8243253836,1.348255368,1.27613925921,1.27613925921
 01/07  05:00:00,14.737309545,0.0797287933743,0.0,0.0,1.8243253836,1.348255368,2.19911811309,2.19911811309
 01/07  06:00:00,14.8210619282,0.163481176599,0.0,0.0,1.8243253836,1.348255368,4.50776658227,4.50776658227
 01/07  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,222.778381452,222.778381452
 01/07  08:00:00,20.8334198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,174.876918356,174.876918356
 01/07  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,148.716655824,148.716655824
 01/07  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,113.159298985,113.159298985
 01/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.836473044,84.836473044
 01/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.3041249461,61.3041249461
 01/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.692246156,47.692246156
 01/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.8951085196,46.8951085196
 01/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.3202210826,56.3202210826
 01/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.9028523277,70.9028523277
 01/07  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.0213424131,85.0213424131
 01/07  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,99.972412818,99.972412818
 01/07  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,123.549679346,123.549679346
 01/07  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,136.544315712,136.544315712
 01/07  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,144.744070256,144.744070256
 01/07  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,156.21626209,156.21626209
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6889173367,0.0313365851485,0.0,0.0,1.8243253836,1.348255368,0.857601366888,0.857601366888
 01/08  02:00:00,14.7367968535,0.079216101862,0.0,0.0,1.8243253836,1.348255368,2.18557035499,2.18557035499
 01/08  03:00:00,14.8232146485,0.165633896851,0.0,0.0,1.8243253836,1.348255368,4.56623155138,4.56623155138
 01/08  04:00:00,14.8455675042,0.187986752568,0.0,0.0,1.8243253836,1.348255368,5.20398827988,5.20398827988
 01/08  05:00:00,14.973790596,0.31620984442,0.0,0.0,1.8243253836,1.348255368,8.73411946738,8.73411946738
 01/08  06:00:00,15.2069293029,0.549348551325,0.0,0.0,1.8243253836,1.348255368,15.1882059938,15.1882059938
 01/08  07:00:00,15.3120430328,0.65446228121,0.0,0.0,1.8243253836,1.348255368,18.0286879223,18.0286879223
 01/08  08:00:00,9.62925545732,0.714174705717,0.0,0.0,1.8243253836,1.348255368,19.7042477891,19.7042477891
 01/08  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,252.35059476,252.35059476
 01/08  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,208.827229565,208.827229565
 01/08  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,189.02130337,189.02130337
 01/08  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,177.804057123,177.804057123
 01/08  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,159.268453467,159.268453467
 01/08  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,152.48590253,152.48590253
 01/08  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,149.132804447,149.132804447
 01/08  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,147.455907788,147.455907788
 01/08  17:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,150.230356531,150.230356531
 01/08  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,185.703773223,185.703773223
 01/08  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,196.144704069,196.144704069
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6830320584,0.0254513068088,0.0,0.0,1.8243253836,1.348255368,0.698793651265,0.698793651265
 01/08  22:00:00,14.7717425201,0.114161768542,0.0,0.0,1.8243253836,1.348255368,3.14669127985,3.14669127985
 01/08  23:00:00,14.884772925,0.22719217339,0.0,0.0,1.8243253836,1.348255368,6.28177930465,6.28177930465
 01/08  24:00:00,15.0163132118,0.358732460153,0.0,0.0,1.8243253836,1.348255368,9.91916546741,9.91916546741
 01/09  01:00:00,15.8144137329,0.707414525337,0.0,0.0,1.8243253836,1.797673824,19.5037728765,19.5037728765
 01/09  02:00:00,15.8566651808,0.749665973157,0.0,0.0,1.8243253836,1.797673824,20.6213529416,20.6213529416
 01/09  03:00:00,16.0649911498,0.957991942225,0.0,0.0,1.8243253836,1.797673824,26.3814296337,26.3814296337
 01/09  04:00:00,16.0204494991,0.913450291511,0.0,0.0,1.8243253836,1.797673824,25.1360387693,25.1360387693
 01/09  05:00:00,16.2131662095,1.10616700188,0.0,0.0,1.8243253836,1.797673824,30.4820043748,30.4820043748
 01/09  06:00:00,16.1578535324,1.05085432478,0.0,0.0,1.8243253836,1.797673824,28.9346696959,28.9346696959
 01/09  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,282.892570108,282.892570108
 01/09  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,233.973320678,233.973320678
 01/09  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,208.965549817,208.965549817
 01/09  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,174.679694314,174.679694314
 01/09  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,157.888730988,157.888730988
 01/09  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,143.546597033,143.546597033
 01/09  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,137.741446068,137.741446068
 01/09  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,131.52625863,131.52625863
 01/09  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,125.739718952,125.739718952
 01/09  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,121.274801998,121.274801998
 01/09  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,125.29674449,125.29674449
 01/09  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,134.088672799,134.088672799
 01/09  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,142.852330086,142.852330086
 01/09  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,152.359694556,152.359694556
 01/09  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,156.529946467,156.529946467
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1321930172,0.0251938095605,0.0,0.0,1.8243253836,1.797673824,0.690461692002,0.690461692002
 01/09  24:00:00,15.2169664202,0.109967212638,0.0,0.0,1.8243253836,1.797673824,3.02862161945,3.02862161945
 01/10  01:00:00,15.3431269282,0.236127720641,0.0,0.0,1.8243253836,1.797673824,6.52153226046,6.52153226046
 01/10  02:00:00,15.4358950341,0.328895826478,0.0,0.0,1.8243253836,1.797673824,9.09344155183,9.09344155183
 01/10  03:00:00,15.7901113598,0.683112152239,0.0,0.0,1.8243253836,1.797673824,18.8429939225,18.8429939225
 01/10  04:00:00,15.8830115058,0.776012298237,0.0,0.0,1.8243253836,1.797673824,21.3410104788,21.3410104788
 01/10  05:00:00,16.0987484485,0.991749240926,0.0,0.0,1.8243253836,1.797673824,27.315204972,27.315204972
 01/10  06:00:00,16.0788888829,0.971889675343,0.0,0.0,1.8243253836,1.797673824,26.7423467746,26.7423467746
 01/10  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,280.287105824,280.287105824
 01/10  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,235.253293678,235.253293678
 01/10  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,212.582798072,212.582798072
 01/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,186.264636889,186.264636889
 01/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,175.422025738,175.422025738
 01/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,160.026106342,160.026106342
 01/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,151.010551376,151.010551376
 01/10  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,148.15772437,148.15772437
 01/10  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,144.953456147,144.953456147
 01/10  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,145.686288457,145.686288457
 01/10  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,169.660704605,169.660704605
 01/10  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,191.524074093,191.524074093
 01/10  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,202.402666785,202.402666785
 01/10  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,211.730337831,211.730337831
 01/10  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,215.024529332,215.024529332
 01/10  22:00:00,22.409679759,0.032030576584,0.0,0.0,7.2973015344,3.595347648,0.875552075404,0.875552075404
 01/10  23:00:00,15.3659352067,0.258935999119,0.0,0.0,1.8243253836,1.797673824,7.16258759242,7.16258759242
 01/10  24:00:00,15.9028342776,0.79583506998,0.0,0.0,1.8243253836,1.797673824,21.9029280745,21.9029280745
 01/11  01:00:00,16.284073873,1.17707466544,0.0,0.0,1.8243253836,1.797673824,32.3819462392,32.3819462392
 01/11  02:00:00,16.4917377055,1.38473849785,0.0,0.0,1.8243253836,1.797673824,38.1103787449,38.1103787449
 01/11  03:00:00,16.8230251903,1.71602598271,0.0,0.0,1.8243253836,1.797673824,47.3091752129,47.3091752129
 01/11  04:00:00,16.9563897483,1.8493905407,0.0,0.0,1.8243253836,1.797673824,50.9973695109,50.9973695109
 01/11  05:00:00,17.2593206833,2.15232147568,0.0,0.0,1.8243253836,1.797673824,59.4650513316,59.4650513316
 01/11  06:00:00,17.1992205347,2.09222132705,0.0,0.0,1.8243253836,1.797673824,57.7502211005,57.7502211005
 01/11  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,349.485775588,349.485775588
 01/11  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,305.135817111,305.135817111
 01/11  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,263.026076256,263.026076256
 01/11  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,217.070002569,217.070002569
 01/11  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,189.209707097,189.209707097
 01/11  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,161.716552672,161.716552672
 01/11  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,148.507427479,148.507427479
 01/11  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,139.496382296,139.496382296
 01/11  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,133.254266164,133.254266164
 01/11  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,134.196094686,134.196094686
 01/11  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,151.079336036,151.079336036
 01/11  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,171.250988803,171.250988803
 01/11  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,192.960469618,192.960469618
 01/11  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,212.99485536,212.99485536
 01/11  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,214.721267642,214.721267642
 01/11  22:00:00,22.4115867599,0.033937577501,0.0,0.0,7.2973015344,3.595347648,0.927502044039,0.927502044039
 01/11  23:00:00,15.4470049734,0.340005765754,0.0,0.0,1.8243253836,1.797673824,9.40649625695,9.40649625695
 01/11  24:00:00,16.1352280755,1.02822886793,0.0,0.0,1.8243253836,1.797673824,28.2611281822,28.2611281822
 01/12  01:00:00,16.3184904406,1.21149123297,0.0,0.0,1.8243253836,1.797673824,33.3753224524,33.3753224524
 01/12  02:00:00,16.6665890723,1.55958986472,0.0,0.0,1.8243253836,1.797673824,42.8938031044,42.8938031044
 01/12  03:00:00,16.5668741553,1.45987494767,0.0,0.0,1.8243253836,1.797673824,40.2756171316,40.2756171316
 01/12  04:00:00,16.7491041611,1.64210495348,0.0,0.0,1.8243253836,1.797673824,45.1874668087,45.1874668087
 01/12  05:00:00,16.7639174044,1.65691819681,0.0,0.0,1.8243253836,1.797673824,45.7541990667,45.7541990667
 01/12  06:00:00,17.000077848,1.89307864044,0.0,0.0,1.8243253836,1.797673824,52.1572029159,52.1572029159
 01/12  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,323.323118059,323.323118059
 01/12  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,268.864065004,268.864065004
 01/12  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,216.77893204,216.77893204
 01/12  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,162.163455978,162.163455978
 01/12  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,135.731924097,135.731924097
 01/12  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.544968765,113.544968765
 01/12  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,95.3498531852,95.3498531852
 01/12  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.8885233238,79.8885233238
 01/12  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.9701248994,71.9701248994
 01/12  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.7208203459,67.7208203459
 01/12  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.2660940773,83.2660940773
 01/12  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.769031543,110.769031543
 01/12  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,130.094188966,130.094188966
 01/12  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,129.482236071,129.482236071
 01/12  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,122.67561775,122.67561775
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1184856393,0.0114864317499,0.0,0.0,1.8243253836,1.797673824,0.317394016332,0.317394016332
 01/13  05:00:00,15.166799796,0.0598005884153,0.0,0.0,1.8243253836,1.797673824,1.63276300959,1.63276300959
 01/13  06:00:00,15.2840013086,0.17700210102,0.0,0.0,1.8243253836,1.797673824,4.90414426956,4.90414426956
 01/13  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,217.536311413,217.536311413
 01/13  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,172.128451024,172.128451024
 01/13  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,134.65203123,134.65203123
 01/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.6710139706,84.6710139706
 01/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.3386131699,63.3386131699
 01/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.2943194236,46.2943194236
 01/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.1827002175,36.1827002175
 01/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.9127597497,31.9127597497
 01/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.6451624768,30.6451624768
 01/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.0816742759,33.0816742759
 01/13  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.0724117273,49.0724117273
 01/13  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.2903215535,67.2903215535
 01/13  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,78.0707213605,78.0707213605
 01/13  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,87.2347668279,87.2347668279
 01/13  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,95.5779126086,95.5779126086
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6849212352,0.0273404835562,0.0,0.0,1.8243253836,1.348255368,0.749135633231,0.749135633231
 01/14  04:00:00,14.6967235788,0.0391428271551,0.0,0.0,1.8243253836,1.348255368,1.07326370401,1.07326370401
 01/14  05:00:00,14.8276885912,0.170107839649,0.0,0.0,1.8243253836,1.348255368,4.708410944,4.708410944
 01/14  06:00:00,14.8495213783,0.191940626651,0.0,0.0,1.8243253836,1.348255368,5.30788254741,5.30788254741
 01/14  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,247.920480252,247.920480252
 01/14  08:00:00,20.8334198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,203.712030241,203.712030241
 01/14  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,177.985889574,177.985889574
 01/14  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,143.265849948,143.265849948
 01/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.097144021,117.097144021
 01/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,104.896538179,104.896538179
 01/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.4984954806,98.4984954806
 01/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.5262486852,92.5262486852
 01/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.1512262305,88.1512262305
 01/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.0527054209,87.0527054209
 01/14  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.5782560406,89.5782560406
 01/14  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.7239441449,98.7239441449
 01/14  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,121.600015921,121.600015921
 01/14  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,135.768715584,135.768715584
 01/14  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,142.166383928,142.166383928
 01/14  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,153.414393465,153.414393465
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6851874386,0.0276066869885,0.0,0.0,1.8243253836,1.348255368,0.756449061103,0.756449061103
 01/15  05:00:00,14.6858328323,0.02825208068,0.0,0.0,1.8243253836,1.348255368,0.775359085909,0.775359085909
 01/15  06:00:00,14.6838624126,0.0262816609927,0.0,0.0,1.8243253836,1.348255368,0.720796081483,0.720796081483
 01/15  07:00:00,14.6836375166,0.0260567650007,0.0,0.0,1.8243253836,1.348255368,0.715069743705,0.715069743705
 01/15  08:00:00,7.02634842212,0.0254343371841,0.0,0.0,1.8243253836,1.348255368,0.698799136436,0.698799136436
 01/15  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,185.779364865,185.779364865
 01/15  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,142.77851047,142.77851047
 01/15  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,116.723445589,116.723445589
 01/15  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,104.124388938,104.124388938
 01/15  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,87.9710622454,87.9710622454
 01/15  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,81.4647601452,81.4647601452
 01/15  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,76.76291545,76.76291545
 01/15  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,75.2221989338,75.2221989338
 01/15  17:00:00,43.5708582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,78.8956578534,78.8956578534
 01/15  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,108.169572333,108.169572333
 01/15  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,124.153070752,124.153070752
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  02:00:00,14.6850205566,0.0274398049663,0.0,0.0,1.8243253836,1.348255368,0.753230411246,0.753230411246
 01/16  03:00:00,14.7152011795,0.0576204278845,0.0,0.0,1.8243253836,1.348255368,1.58129504912,1.58129504912
 01/16  04:00:00,14.7443082703,0.0867275187271,0.0,0.0,1.8243253836,1.348255368,2.39730128613,2.39730128613
 01/16  05:00:00,14.7791559009,0.121575149308,0.0,0.0,1.8243253836,1.348255368,3.3600256082,3.3600256082
 01/16  06:00:00,14.7836860104,0.12610525882,0.0,0.0,1.8243253836,1.348255368,3.49796978609,3.49796978609
 01/16  07:00:00,14.8041361898,0.146555438184,0.0,0.0,1.8243253836,1.348255368,4.05682493402,4.05682493402
 01/16  08:00:00,7.09979618904,0.0988821041108,0.0,0.0,1.8243253836,1.348255368,2.73337634179,2.73337634179
 01/16  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,196.012566274,196.012566274
 01/16  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,139.965775333,139.965775333
 01/16  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,114.168761503,114.168761503
 01/16  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,98.2622125404,98.2622125404
 01/16  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,78.4640039328,78.4640039328
 01/16  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,70.2652133369,70.2652133369
 01/16  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,66.2202963993,66.2202963993
 01/16  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,69.4270968915,69.4270968915
 01/16  17:00:00,43.5708582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,79.2870608131,79.2870608131
 01/16  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,116.484987327,116.484987327
 01/16  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,134.634780083,134.634780083
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  24:00:00,14.6842913442,0.0267105926285,0.0,0.0,1.8243253836,1.348255368,0.731768356398,0.731768356398
 01/17  01:00:00,15.1518929918,0.0448937841801,0.0,0.0,1.8243253836,1.797673824,1.23253395067,1.23253395067
 01/17  02:00:00,15.1619761084,0.054976900767,0.0,0.0,1.8243253836,1.797673824,1.501372338,1.501372338
 01/17  03:00:00,15.2072427347,0.100243527103,0.0,0.0,1.8243253836,1.797673824,2.77244592657,2.77244592657
 01/17  04:00:00,15.2295642757,0.122565068105,0.0,0.0,1.8243253836,1.797673824,3.37956418918,3.37956418918
 01/17  05:00:00,15.2684033445,0.161404136865,0.0,0.0,1.8243253836,1.797673824,4.48015678138,4.48015678138
 01/17  06:00:00,15.2646976565,0.157698448923,0.0,0.0,1.8243253836,1.797673824,4.34978732476,4.34978732476
 01/17  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,213.371775885,213.371775885
 01/17  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,156.329980826,156.329980826
 01/17  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,130.995702504,130.995702504
 01/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.0390697172,78.0390697172
 01/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.5733292444,41.5733292444
 01/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.6271511263,23.6271511263
 01/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.1906154029,16.1906154029
 01/17  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.168625288,10.168625288
 01/17  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.6387829706,10.6387829706
 01/17  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.8846929686,12.8846929686
 01/17  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.6836356121,25.6836356121
 01/17  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.6773112378,39.6773112378
 01/17  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,45.9005654995,45.9005654995
 01/17  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,54.2185288862,54.2185288862
 01/17  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,61.0236589177,61.0236589177
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,188.937433423,188.937433423
 01/18  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,152.898807289,152.898807289
 01/18  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,130.67623391,130.67623391
 01/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,99.0364188758,99.0364188758
 01/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.512250943,82.512250943
 01/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.8792228264,63.8792228264
 01/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.6981385743,54.6981385743
 01/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.0838030914,48.0838030914
 01/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.2182262912,45.2182262912
 01/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.6504543508,45.6504543508
 01/18  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.0830972179,70.0830972179
 01/18  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,96.6816878749,96.6816878749
 01/18  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,111.529477385,111.529477385
 01/18  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,125.408759683,125.408759683
 01/18  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,135.731937843,135.731937843
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.145867804,0.0388685964067,0.0,0.0,1.8243253836,1.797673824,1.06421780778,1.06421780778
 01/19  01:00:00,15.2415266304,0.134527422785,0.0,0.0,1.8243253836,1.797673824,3.71645050691,3.71645050691
 01/19  02:00:00,15.3622754701,0.255276262505,0.0,0.0,1.8243253836,1.797673824,7.06071422018,7.06071422018
 01/19  03:00:00,15.7370534278,0.630054220231,0.0,0.0,1.8243253836,1.797673824,17.3670172953,17.3670172953
 01/19  04:00:00,16.0375938969,0.930594689252,0.0,0.0,1.8243253836,1.797673824,25.6034462047,25.6034462047
 01/19  05:00:00,16.1547606405,1.0477614329,0.0,0.0,1.8243253836,1.797673824,28.8309812768,28.8309812768
 01/19  06:00:00,16.4135781193,1.30657891169,0.0,0.0,1.8243253836,1.797673824,35.9860483033,35.9860483033
 01/19  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,310.989356483,310.989356483
 01/19  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,271.901609047,271.901609047
 01/19  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,254.57209451,254.57209451
 01/19  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,224.50088369,224.50088369
 01/19  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,208.282437679,208.282437679
 01/19  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,193.075180533,193.075180533
 01/19  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,184.541793208,184.541793208
 01/19  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,179.962391869,179.962391869
 01/19  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,177.601718772,177.601718772
 01/19  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,177.507818665,177.507818665
 01/19  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,193.547643788,193.547643788
 01/19  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,210.765921987,210.765921987
 01/19  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,221.28729781,221.28729781
 01/19  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,233.706507667,233.706507667
 01/19  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,240.654782375,240.654782375
 01/19  22:00:00,22.4902521845,0.112603002109,0.0,0.0,7.2973015344,3.595347648,3.11040961536,3.11040961536
 01/19  23:00:00,15.8932038307,0.786204623095,0.0,0.0,1.8243253836,1.797673824,21.6332965182,21.6332965182
 01/19  24:00:00,16.4406484528,1.33364924519,0.0,0.0,1.8243253836,1.797673824,36.7076611923,36.7076611923
 01/20  01:00:00,16.7243362998,1.61733709219,0.0,0.0,1.8243253836,1.797673824,44.4946730101,44.4946730101
 01/20  02:00:00,16.930684343,1.82368513544,0.0,0.0,1.8243253836,1.797673824,50.3271390135,50.3271390135
 01/20  03:00:00,17.086639895,1.9796406874,0.0,0.0,1.8243253836,1.797673824,54.5397576202,54.5397576202
 01/20  04:00:00,17.2631890405,2.15618983291,0.0,0.0,1.8243253836,1.797673824,59.6126654709,59.6126654709
 01/20  05:00:00,17.3210533946,2.21405418697,0.0,0.0,1.8243253836,1.797673824,61.0513594265,61.0513594265
 01/20  06:00:00,17.4415061836,2.33450697602,0.0,0.0,1.8243253836,1.797673824,64.584831709,64.584831709
 01/20  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,337.306576518,337.306576518
 01/20  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,276.874325502,276.874325502
 01/20  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,240.380224753,240.380224753
 01/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,197.906478091,197.906478091
 01/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,178.986504537,178.986504537
 01/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,160.62832854,160.62832854
 01/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,148.460051209,148.460051209
 01/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,141.411325258,141.411325258
 01/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,139.49413506,139.49413506
 01/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,134.489098636,134.489098636
 01/20  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,143.353110174,143.353110174
 01/20  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,152.351301148,152.351301148
 01/20  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,156.489866361,156.489866361
 01/20  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,166.335517818,166.335517818
 01/20  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,169.485074909,169.485074909
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1455436696,0.0385444620156,0.0,0.0,1.8243253836,1.797673824,1.05370878495,1.05370878495
 01/20  24:00:00,15.2622577085,0.155258500929,0.0,0.0,1.8243253836,1.797673824,4.29171165965,4.29171165965
 01/21  01:00:00,14.9490551144,0.291474362803,0.0,0.0,1.8243253836,1.348255368,8.0419785854,8.0419785854
 01/21  02:00:00,15.2095390547,0.551958303058,0.0,0.0,1.8243253836,1.348255368,15.2358837399,15.2358837399
 01/21  03:00:00,15.4145039946,0.756923242962,0.0,0.0,1.8243253836,1.348255368,20.8062153136,20.8062153136
 01/21  04:00:00,15.5242703665,0.86668961487,0.0,0.0,1.8243253836,1.348255368,23.8607297541,23.8607297541
 01/21  05:00:00,15.5847598527,0.927179101116,0.0,0.0,1.8243253836,1.348255368,25.4779720761,25.4779720761
 01/21  06:00:00,15.6396012127,0.982020461128,0.0,0.0,1.8243253836,1.348255368,27.0535034298,27.0535034298
 01/21  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,271.768153497,271.768153497
 01/21  08:00:00,18.9192531412,8.74575830463,0.0,0.0,3.6486507672,2.696510736,226.333756886,226.333756886
 01/21  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,207.462793169,207.462793169
 01/21  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,181.978553528,181.978553528
