Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,158.149562051,158.149562051
 01/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,141.916582127,141.916582127
 01/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,134.241712096,134.241712096
 01/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.197150652,126.197150652
 01/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.6101971,123.6101971
 01/21  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.459611201,123.459611201
 01/21  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,131.399402399,131.399402399
 01/21  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,149.906882153,149.906882153
 01/21  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,177.73574558,177.73574558
 01/21  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,189.772525687,189.772525687
 01/21  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,187.448698846,187.448698846
 01/21  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,188.513921856,188.513921856
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.726226569,0.0686458173774,0.0,0.0,1.8243253836,1.348255368,1.89544855342,1.89544855342
 01/22  01:00:00,14.8764318149,0.218851063279,0.0,0.0,1.8243253836,1.348255368,6.03486812479,6.03486812479
 01/22  02:00:00,15.0251448403,0.367564088655,0.0,0.0,1.8243253836,1.348255368,10.1760565763,10.1760565763
 01/22  03:00:00,15.5602643549,0.902683603291,0.0,0.0,1.8243253836,1.348255368,24.8244688713,24.8244688713
 01/22  04:00:00,15.749051325,1.09147057339,0.0,0.0,1.8243253836,1.348255368,30.070198126,30.070198126
 01/22  05:00:00,16.0589454387,1.40136468712,0.0,0.0,1.8243253836,1.348255368,38.5741738338,38.5741738338
 01/22  06:00:00,16.0655875663,1.4080068147,0.0,0.0,1.8243253836,1.348255368,38.8498264448,38.8498264448
 01/22  07:00:00,16.2856803344,1.62809958284,0.0,0.0,1.8243253836,1.348255368,44.8445399525,44.8445399525
 01/22  08:00:00,8.54066951033,1.5397554254,0.0,0.0,1.8243253836,1.348255368,42.5141098814,42.5141098814
 01/22  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,294.637277882,294.637277882
 01/22  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,224.573435215,224.573435215
 01/22  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,181.544354547,181.544354547
 01/22  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,153.762978266,153.762978266
 01/22  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,120.971144234,120.971144234
 01/22  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,102.962061152,102.962061152
 01/22  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.2907463659,93.2907463659
 01/22  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,88.2940695361,88.2940695361
 01/22  17:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,102.126602361,102.126602361
 01/22  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,156.155488231,156.155488231
 01/22  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,182.084232397,182.084232397
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6709969484,0.0134161968393,0.0,0.0,1.8243253836,1.348255368,0.369951721319,0.369951721319
 01/22  22:00:00,14.7549145266,0.0973337750439,0.0,0.0,1.8243253836,1.348255368,2.67720392685,2.67720392685
 01/22  23:00:00,14.8532260848,0.195645333249,0.0,0.0,1.8243253836,1.348255368,5.40396077284,5.40396077284
 01/22  24:00:00,14.9596836036,0.302102852014,0.0,0.0,1.8243253836,1.348255368,8.35113868316,8.35113868316
 01/23  01:00:00,15.8309280527,0.723928845121,0.0,0.0,1.8243253836,1.797673824,19.9441487974,19.9441487974
 01/23  02:00:00,15.89752693,0.790527722424,0.0,0.0,1.8243253836,1.797673824,21.7150345118,21.7150345118
 01/23  03:00:00,15.9015519864,0.794552778811,0.0,0.0,1.8243253836,1.797673824,21.8597194566,21.8597194566
 01/23  04:00:00,15.9443724415,0.837373233854,0.0,0.0,1.8243253836,1.797673824,22.9997149767,22.9997149767
 01/23  05:00:00,16.0251862603,0.918187052672,0.0,0.0,1.8243253836,1.797673824,25.2767779325,25.2767779325
 01/23  06:00:00,15.9878013115,0.880802103933,0.0,0.0,1.8243253836,1.797673824,24.1990891106,24.1990891106
 01/23  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,264.689664761,264.689664761
 01/23  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,220.438093945,220.438093945
 01/23  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,175.983232435,175.983232435
 01/23  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,119.734997338,119.734997338
 01/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.3486651829,85.3486651829
 01/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.8468162314,58.8468162314
 01/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.3430312045,41.3430312045
 01/23  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.7742254119,30.7742254119
 01/23  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.6515322717,27.6515322717
 01/23  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.0379181508,30.0379181508
 01/23  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.9240209419,39.9240209419
 01/23  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,51.5864073695,51.5864073695
 01/23  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,60.7383143635,60.7383143635
 01/23  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,71.4537562216,71.4537562216
 01/23  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,78.2026557794,78.2026557794
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,171.876902032,171.876902032
 01/24  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,131.772460634,131.772460634
 01/24  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,108.991274694,108.991274694
 01/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.5535034603,71.5535034603
 01/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.8740913664,48.8740913664
 01/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.2885271621,29.2885271621
 01/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,21.7563248755,21.7563248755
 01/24  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.8868595867,16.8868595867
 01/24  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.6646417639,12.6646417639
 01/24  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.5574114614,13.5574114614
 01/24  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.3636217566,29.3636217566
 01/24  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.6366296841,48.6366296841
 01/24  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,59.1223363499,59.1223363499
 01/24  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,69.8814974744,69.8814974744
 01/24  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,77.4219909018,77.4219909018
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  03:00:00,15.1391446657,0.0321454580715,0.0,0.0,1.8243253836,1.797673824,0.880725781393,0.880725781393
 01/25  04:00:00,15.2146585944,0.107659386803,0.0,0.0,1.8243253836,1.797673824,2.96940828352,2.96940828352
 01/25  05:00:00,15.2496204141,0.14262120648,0.0,0.0,1.8243253836,1.797673824,3.93706837771,3.93706837771
 01/25  06:00:00,15.3757849952,0.268785787611,0.0,0.0,1.8243253836,1.797673824,7.44173952022,7.44173952022
 01/25  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,251.923103382,251.923103382
 01/25  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,208.774821274,208.774821274
 01/25  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,189.627637305,189.627637305
 01/25  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,163.485491005,163.485491005
 01/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,149.653157878,149.653157878
 01/25  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,129.100483886,129.100483886
 01/25  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,106.518527117,106.518527117
 01/25  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.9864976315,91.9864976315
 01/25  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.7579782852,82.7579782852
 01/25  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.3858242251,76.3858242251
 01/25  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.1036694734,84.1036694734
 01/25  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.521633663,101.521633663
 01/25  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,114.76231527,114.76231527
 01/25  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,127.557240858,127.557240858
 01/25  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,136.29310602,136.29310602
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1180215161,0.0110223085483,0.0,0.0,1.8243253836,1.797673824,0.304933621102,0.304933621102
 01/26  03:00:00,15.1436026609,0.0366034533412,0.0,0.0,1.8243253836,1.797673824,1.00228845698,1.00228845698
 01/26  04:00:00,15.1512019993,0.0442027916924,0.0,0.0,1.8243253836,1.797673824,1.2107179436,1.2107179436
 01/26  05:00:00,15.1577792987,0.0507800911327,0.0,0.0,1.8243253836,1.797673824,1.39398350906,1.39398350906
 01/26  06:00:00,15.2187319254,0.111732717826,0.0,0.0,1.8243253836,1.797673824,3.08197345026,3.08197345026
 01/26  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,217.224653956,217.224653956
 01/26  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,169.982144479,169.982144479
 01/26  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,137.701964909,137.701964909
 01/26  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,102.704553855,102.704553855
 01/26  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.1031371821,83.1031371821
 01/26  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.6918303656,56.6918303656
 01/26  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.2084081335,40.2084081335
 01/26  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.3887917264,33.3887917264
 01/26  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.0405656884,33.0405656884
 01/26  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.3816455512,36.3816455512
 01/26  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.3782769696,52.3782769696
 01/26  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.77215441,71.77215441
 01/26  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,85.9617001111,85.9617001111
 01/26  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,103.274933646,103.274933646
 01/26  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,110.895764379,110.895764379
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1401940509,0.0331948432717,0.0,0.0,1.8243253836,1.797673824,0.908440720433,0.908440720433
 01/27  02:00:00,15.1662338419,0.0592346342791,0.0,0.0,1.8243253836,1.797673824,1.62271574212,1.62271574212
 01/27  03:00:00,15.2460274805,0.139028272858,0.0,0.0,1.8243253836,1.797673824,3.82741917941,3.82741917941
 01/27  04:00:00,15.3124766956,0.205477488024,0.0,0.0,1.8243253836,1.797673824,5.69213821802,5.69213821802
 01/27  05:00:00,15.4890808195,0.382081611877,0.0,0.0,1.8243253836,1.797673824,10.551572603,10.551572603
 01/27  06:00:00,15.7259646806,0.618965472999,0.0,0.0,1.8243253836,1.797673824,17.0762117246,17.0762117246
 01/27  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,251.787263326,251.787263326
 01/27  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,206.324064607,206.324064607
 01/27  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,163.05260549,163.05260549
 01/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,120.352337138,120.352337138
 01/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.972334839,101.972334839
 01/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.843410615,78.843410615
 01/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.02604566,67.02604566
 01/27  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.5404268343,59.5404268343
 01/27  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.6778102077,56.6778102077
 01/27  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.6045222305,59.6045222305
 01/27  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.5036464567,79.5036464567
 01/27  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,108.725141663,108.725141663
 01/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,126.900731119,126.900731119
 01/27  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,135.397855515,135.397855515
 01/27  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,143.575513529,143.575513529
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1433239473,0.0363247396847,0.0,0.0,1.8243253836,1.797673824,0.993868866257,0.993868866257
 01/28  01:00:00,14.80861136,0.151030608424,0.0,0.0,1.8243253836,1.348255368,4.16396625208,4.16396625208
 01/28  02:00:00,14.8652318765,0.207651124856,0.0,0.0,1.8243253836,1.348255368,5.74536398418,5.74536398418
 01/28  03:00:00,15.1628924915,0.505311739931,0.0,0.0,1.8243253836,1.348255368,13.9459167305,13.9459167305
 01/28  04:00:00,15.3609078343,0.703327082724,0.0,0.0,1.8243253836,1.348255368,19.3771323476,19.3771323476
 01/28  05:00:00,15.5523886812,0.894807929582,0.0,0.0,1.8243253836,1.348255368,24.6069098427,24.6069098427
 01/28  06:00:00,15.5446507852,0.887070033566,0.0,0.0,1.8243253836,1.348255368,24.4302594078,24.4302594078
 01/28  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,273.22838039,273.22838039
 01/28  08:00:00,18.9192531412,8.74575830463,0.0,0.0,3.6486507672,2.696510736,219.828342103,219.828342103
 01/28  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,188.892295936,188.892295936
 01/28  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,150.55896874,150.55896874
 01/28  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,116.564220024,116.564220024
 01/28  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.977843287,92.977843287
 01/28  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.8594451094,79.8594451094
 01/28  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.9981705421,72.9981705421
 01/28  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.7132204353,73.7132204353
 01/28  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,81.3182390655,81.3182390655
 01/28  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.5021126979,89.5021126979
 01/28  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,100.95843324,100.95843324
 01/28  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,123.488168302,123.488168302
 01/28  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,133.448649435,133.448649435
 01/28  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,139.63502333,139.63502333
 01/28  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,152.325896259,152.325896259
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6932404952,0.0356597435614,0.0,0.0,1.8243253836,1.348255368,0.976657819522,0.976657819522
 01/29  02:00:00,14.779966682,0.122385930422,0.0,0.0,1.8243253836,1.348255368,3.38105333241,3.38105333241
 01/29  03:00:00,14.8695945429,0.212013791319,0.0,0.0,1.8243253836,1.348255368,5.85541707879,5.85541707879
 01/29  04:00:00,14.9187765114,0.261195759763,0.0,0.0,1.8243253836,1.348255368,7.2313648592,7.2313648592
 01/29  05:00:00,15.3188184231,0.661237671461,0.0,0.0,1.8243253836,1.348255368,18.2474442665,18.2474442665
 01/29  06:00:00,15.4106363924,0.75305564079,0.0,0.0,1.8243253836,1.348255368,20.7156373706,20.7156373706
 01/29  07:00:00,15.5164389987,0.858858247126,0.0,0.0,1.8243253836,1.348255368,23.6523589998,23.6523589998
 01/29  08:00:00,5.91250219179,0.825754773522,0.0,0.0,1.8243253836,1.348255368,22.7164796674,22.7164796674
 01/29  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,251.086411557,251.086411557
 01/29  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,196.360218378,196.360218378
 01/29  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,172.62666397,172.62666397
 01/29  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,171.151079741,171.151079741
 01/29  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,166.697602876,166.697602876
 01/29  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,168.140423711,168.140423711
 01/29  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,169.645579975,169.645579975
 01/29  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,173.973746865,173.973746865
 01/29  17:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,180.233139312,180.233139312
 01/29  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,219.230487312,219.230487312
 01/29  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,231.234388306,231.234388306
 01/29  20:00:00,14.6770612157,0.0194804641327,0.0,0.0,1.8243253836,1.348255368,0.537073060957,0.537073060957
 01/29  21:00:00,14.9349301421,0.277349390499,0.0,0.0,1.8243253836,1.348255368,7.67449806045,7.67449806045
 01/29  22:00:00,15.4457263538,0.78814560217,0.0,0.0,1.8243253836,1.348255368,21.6948368702,21.6948368702
 01/29  23:00:00,15.8151207818,1.15754003016,0.0,0.0,1.8243253836,1.348255368,31.8197394737,31.8197394737
 01/29  24:00:00,16.0057527753,1.34817202368,0.0,0.0,1.8243253836,1.348255368,37.151283845,37.151283845
 01/30  01:00:00,16.749646767,1.64264755943,0.0,0.0,1.8243253836,1.797673824,45.2224919688,45.2224919688
 01/30  02:00:00,16.7937865965,1.68678738892,0.0,0.0,1.8243253836,1.797673824,46.5637647631,46.5637647631
 01/30  03:00:00,17.0684353469,1.96143613931,0.0,0.0,1.8243253836,1.797673824,54.0602882214,54.0602882214
 01/30  04:00:00,17.1471681899,2.04016898233,0.0,0.0,1.8243253836,1.797673824,56.4138380165,56.4138380165
 01/30  05:00:00,17.4624474131,2.35544820552,0.0,0.0,1.8243253836,1.797673824,64.9937167326,64.9937167326
 01/30  06:00:00,17.5192243344,2.41222512675,0.0,0.0,1.8243253836,1.797673824,66.8248058285,66.8248058285
 01/30  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,364.790167623,364.790167623
 01/30  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,340.741809032,340.741809032
 01/30  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,301.465925853,301.465925853
 01/30  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,260.398676954,260.398676954
 01/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,235.441051915,235.441051915
 01/30  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,210.697767423,210.697767423
 01/30  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,195.161957124,195.161957124
 01/30  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,182.05842705,182.05842705
 01/30  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,176.366437762,176.366437762
 01/30  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,173.566794291,173.566794291
 01/30  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,183.134046577,183.134046577
 01/30  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,203.043914454,203.043914454
 01/30  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,228.148306295,228.148306295
 01/30  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,242.868070279,242.868070279
 01/30  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,249.065977699,249.065977699
 01/30  22:00:00,22.5135875876,0.13593840524,0.0,0.0,7.2973015344,3.595347648,3.75066500421,3.75066500421
 01/30  23:00:00,16.0309520033,0.923952795741,0.0,0.0,1.8243253836,1.797673824,25.4441622197,25.4441622197
 01/30  24:00:00,16.6891742848,1.58217507724,0.0,0.0,1.8243253836,1.797673824,43.5196389038,43.5196389038
 01/31  01:00:00,16.9419083488,1.83490914123,0.0,0.0,1.8243253836,1.797673824,50.6268399871,50.6268399871
 01/31  02:00:00,17.3612142742,2.25421506656,0.0,0.0,1.8243253836,1.797673824,62.1834257127,62.1834257127
 01/31  03:00:00,17.3634201801,2.25642097253,0.0,0.0,1.8243253836,1.797673824,62.3940906089,62.3940906089
 01/31  04:00:00,17.8120829281,2.70508372045,0.0,0.0,1.8243253836,1.797673824,74.7519582281,74.7519582281
 01/31  05:00:00,17.6635077738,2.55650856624,0.0,0.0,1.8243253836,1.797673824,70.8180188635,70.8180188635
 01/31  06:00:00,17.982233408,2.87523420043,0.0,0.0,1.8243253836,1.797673824,79.5072422507,79.5072422507
 01/31  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,365.75374998,365.75374998
 01/31  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,337.426033477,337.426033477
 01/31  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,287.89424533,287.89424533
 01/31  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,236.841294446,236.841294446
 01/31  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,206.201780027,206.201780027
 01/31  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,179.810858922,179.810858922
 01/31  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,165.655304944,165.655304944
 01/31  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,158.307141746,158.307141746
 01/31  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,155.117255886,155.117255886
 01/31  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,155.715622709,155.715622709
 01/31  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,167.209981983,167.209981983
 01/31  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,183.652313262,183.652313262
 01/31  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,199.119121143,199.119121143
 01/31  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,213.633947786,213.633947786
 01/31  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,222.519415423,222.519415423
 01/31  22:00:00,22.424572607,0.0469234245858,0.0,0.0,7.2973015344,3.595347648,1.28231513003,1.28231513003
 01/31  23:00:00,15.6028372199,0.495838012268,0.0,0.0,1.8243253836,1.797673824,13.7086685568,13.7086685568
 01/31  24:00:00,16.1248265631,1.01782735546,0.0,0.0,1.8243253836,1.797673824,27.9374902181,27.9374902181
 02/01  01:00:00,16.5146228735,1.40762366592,0.0,0.0,1.8243253836,1.797673824,38.7995216669,38.7995216669
 02/01  02:00:00,16.6079756003,1.50097639269,0.0,0.0,1.8243253836,1.797673824,41.2632909721,41.2632909721
 02/01  03:00:00,16.8794089345,1.77240972694,0.0,0.0,1.8243253836,1.797673824,48.9541524249,48.9541524249
 02/01  04:00:00,16.8606347261,1.7536355185,0.0,0.0,1.8243253836,1.797673824,48.270712969,48.270712969
 02/01  05:00:00,17.0970415376,1.99004233005,0.0,0.0,1.8243253836,1.797673824,55.0403606243,55.0403606243
 02/01  06:00:00,17.0208495444,1.91385033683,0.0,0.0,1.8243253836,1.797673824,52.7209064545,52.7209064545
 02/01  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,345.107607754,345.107607754
 02/01  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,304.585927848,304.585927848
 02/01  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,268.274446095,268.274446095
 02/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,227.430035183,227.430035183
 02/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,206.158994044,206.158994044
 02/01  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,185.563917277,185.563917277
 02/01  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,173.913652505,173.913652505
 02/01  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,166.4747945,166.4747945
 02/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,163.168696547,163.168696547
 02/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,160.788904105,160.788904105
 02/01  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,171.019642829,171.019642829
 02/01  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,192.477937438,192.477937438
 02/01  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,211.660026258,211.660026258
 02/01  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,228.304449764,228.304449764
 02/01  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,238.831741918,238.831741918
 02/01  22:00:00,22.4808605532,0.103211370811,0.0,0.0,7.2973015344,3.595347648,2.84349167007,2.84349167007
 02/01  23:00:00,15.8079681601,0.700968952484,0.0,0.0,1.8243253836,1.797673824,19.3349523556,19.3349523556
 02/01  24:00:00,16.3874973028,1.28049809517,0.0,0.0,1.8243253836,1.797673824,35.2481541403,35.2481541403
 02/02  01:00:00,16.768252387,1.6612531794,0.0,0.0,1.8243253836,1.797673824,45.7645069604,45.7645069604
 02/02  02:00:00,16.9015910214,1.79459181376,0.0,0.0,1.8243253836,1.797673824,49.5155922028,49.5155922028
 02/02  03:00:00,17.1663020056,2.05930279797,0.0,0.0,1.8243253836,1.797673824,56.8244406945,56.8244406945
 02/02  04:00:00,17.2292818413,2.12228263369,0.0,0.0,1.8243253836,1.797673824,58.6515227092,58.6515227092
 02/02  05:00:00,17.4888457207,2.38184651307,0.0,0.0,1.8243253836,1.797673824,65.8044640176,65.8044640176
 02/02  06:00:00,17.3816905862,2.27469137859,0.0,0.0,1.8243253836,1.797673824,62.9034641122,62.9034641122
 02/02  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,353.404733038,353.404733038
 02/02  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,290.292616324,290.292616324
 02/02  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,238.193992761,238.193992761
 02/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,186.410601652,186.410601652
 02/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,145.521603608,145.521603608
 02/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.416112881,115.416112881
 02/02  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.903955525,101.903955525
 02/02  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,93.0759061,93.0759061
 02/02  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.5831584114,91.5831584114
 02/02  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.8956964939,91.8956964939
 02/02  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,109.059802352,109.059802352
 02/02  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,141.679984511,141.679984511
 02/02  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,163.097337795,163.097337795
 02/02  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,179.688621021,179.688621021
 02/02  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,193.579074374,193.579074374
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.291665835,0.18466662737,0.0,0.0,1.8243253836,1.797673824,5.08665155345,5.08665155345
 02/02  24:00:00,15.6636045605,0.556605352937,0.0,0.0,1.8243253836,1.797673824,15.3629426562,15.3629426562
 02/03  01:00:00,16.1482766518,1.04127744417,0.0,0.0,1.8243253836,1.797673824,28.6251882651,28.6251882651
 02/03  02:00:00,16.3203483783,1.2133491707,0.0,0.0,1.8243253836,1.797673824,33.414659381,33.414659381
 02/03  03:00:00,16.5310798407,1.42408063309,0.0,0.0,1.8243253836,1.797673824,39.1880255516,39.1880255516
 02/03  04:00:00,16.741410681,1.63441147337,0.0,0.0,1.8243253836,1.797673824,45.1021596737,45.1021596737
 02/03  05:00:00,16.9183981237,1.81139891608,0.0,0.0,1.8243253836,1.797673824,49.9191991014,49.9191991014
 02/03  06:00:00,17.0861868331,1.97918762546,0.0,0.0,1.8243253836,1.797673824,54.7278865705,54.7278865705
 02/03  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,347.558413077,347.558413077
 02/03  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,296.331829993,296.331829993
 02/03  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,249.203641456,249.203641456
 02/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,202.545102537,202.545102537
 02/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,178.485388989,178.485388989
 02/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,152.682440625,152.682440625
 02/03  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,133.85761135,133.85761135
 02/03  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,119.382564245,119.382564245
 02/03  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,114.005776156,114.005776156
 02/03  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,104.322523183,104.322523183
 02/03  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.400224227,115.400224227
 02/03  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,141.409235138,141.409235138
 02/03  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,163.035492281,163.035492281
 02/03  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,173.313106984,173.313106984
 02/03  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,178.004757682,178.004757682
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1425264295,0.0355272219093,0.0,0.0,1.8243253836,1.797673824,0.97124235793,0.97124235793
 02/03  24:00:00,15.1829337911,0.0759345834576,0.0,0.0,1.8243253836,1.797673824,2.07561112633,2.07561112633
 02/04  01:00:00,14.8295193744,0.171938622779,0.0,0.0,1.8243253836,1.348255368,4.75442164305,4.75442164305
 02/04  02:00:00,15.0702966711,0.412715919495,0.0,0.0,1.8243253836,1.348255368,11.4011389023,11.4011389023
 02/04  03:00:00,15.4278689237,0.770288172113,0.0,0.0,1.8243253836,1.348255368,21.2275075743,21.2275075743
 02/04  04:00:00,15.6597113946,1.00213064302,0.0,0.0,1.8243253836,1.348255368,27.5695955887,27.5695955887
 02/04  05:00:00,15.8447178593,1.18713710767,0.0,0.0,1.8243253836,1.348255368,32.7196098365,32.7196098365
 02/04  06:00:00,16.0043853714,1.34680461976,0.0,0.0,1.8243253836,1.348255368,37.0877370698,37.0877370698
 02/04  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,307.608441948,307.608441948
 02/04  08:00:00,17.0050864745,8.74575830463,0.0,0.0,3.6486507672,2.696510736,265.016218519,265.016218519
 02/04  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,238.798322621,238.798322621
 02/04  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,199.442276593,199.442276593
 02/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,170.386305804,170.386305804
 02/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,153.648597289,153.648597289
 02/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,147.419714065,147.419714065
 02/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,140.151805234,140.151805234
 02/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,138.842792765,138.842792765
 02/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,143.330605147,143.330605147
 02/04  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,151.828836296,151.828836296
 02/04  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,167.438927408,167.438927408
 02/04  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,192.635078223,192.635078223
 02/04  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,206.398700317,206.398700317
 02/04  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,213.249426109,213.249426109
 02/04  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,223.965796234,223.965796234
 02/04  23:00:00,14.7012423943,0.0436616426871,0.0,0.0,1.8243253836,1.348255368,1.19264477592,1.19264477592
 02/04  24:00:00,15.0410423298,0.383461578208,0.0,0.0,1.8243253836,1.348255368,10.6250901372,10.6250901372
 02/05  01:00:00,15.5775931548,0.920012403162,0.0,0.0,1.8243253836,1.348255368,25.277211734,25.277211734
 02/05  02:00:00,15.845230168,1.18764941639,0.0,0.0,1.8243253836,1.348255368,32.7335348195,32.7335348195
 02/05  03:00:00,16.0470632133,1.38948246171,0.0,0.0,1.8243253836,1.348255368,38.198725464,38.198725464
 02/05  04:00:00,16.1823085739,1.52472782225,0.0,0.0,1.8243253836,1.348255368,42.0846413783,42.0846413783
 02/05  05:00:00,16.3592682094,1.70168745779,0.0,0.0,1.8243253836,1.348255368,46.8422625318,46.8422625318
 02/05  06:00:00,16.4855556021,1.82797485047,0.0,0.0,1.8243253836,1.348255368,50.5241606093,50.5241606093
 02/05  07:00:00,16.6739081034,2.01632735183,0.0,0.0,1.8243253836,1.348255368,55.585209686,55.585209686
 02/05  08:00:00,7.11698394158,2.03023652331,0.0,0.0,1.8243253836,1.348255368,56.1645771132,56.1645771132
 02/05  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,331.670776428,331.670776428
 02/05  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,272.684589553,272.684589553
 02/05  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,238.034464143,238.034464143
 02/05  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,210.670100661,210.670100661
 02/05  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,182.380298653,182.380298653
 02/05  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,172.617288039,172.617288039
 02/05  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,168.926923857,168.926923857
 02/05  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,170.315473344,170.315473344
 02/05  17:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,181.98691029,181.98691029
 02/05  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,243.607256049,243.607256049
 02/05  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,270.024140726,270.024140726
 02/05  20:00:00,14.7532237477,0.0956429960996,0.0,0.0,1.8243253836,1.348255368,2.63495272905,2.63495272905
 02/05  21:00:00,15.3648577764,0.707277024772,0.0,0.0,1.8243253836,1.348255368,19.48565518,19.48565518
 02/05  22:00:00,15.9002925371,1.24271178551,0.0,0.0,1.8243253836,1.348255368,34.207606479,34.207606479
 02/05  23:00:00,16.2792306154,1.62164986383,0.0,0.0,1.8243253836,1.348255368,44.6263527263,44.6263527263
 02/05  24:00:00,16.4524575488,1.79487679719,0.0,0.0,1.8243253836,1.348255368,49.5579582642,49.5579582642
 02/06  01:00:00,17.2136334631,2.10663425547,0.0,0.0,1.8243253836,1.797673824,58.0805285192,58.0805285192
 02/06  02:00:00,17.2106974745,2.10369826693,0.0,0.0,1.8243253836,1.797673824,58.1944103559,58.1944103559
 02/06  03:00:00,17.4804700668,2.37347085917,0.0,0.0,1.8243253836,1.797673824,65.4898320303,65.4898320303
 02/06  04:00:00,17.4641901881,2.35719098051,0.0,0.0,1.8243253836,1.797673824,65.2769770544,65.2769770544
 02/06  05:00:00,17.7559317705,2.64893256287,0.0,0.0,1.8243253836,1.797673824,73.1645796093,73.1645796093
 02/06  06:00:00,17.685306167,2.5783069594,0.0,0.0,1.8243253836,1.797673824,71.4584118688,71.4584118688
 02/06  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,363.157840009,363.157840009
 02/06  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,322.251888393,322.251888393
 02/06  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,279.26254279,279.26254279
 02/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,229.601849012,229.601849012
 02/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,188.709926015,188.709926015
 02/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,149.298644214,149.298644214
 02/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,116.139415904,116.139415904
 02/06  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.3379347522,88.3379347522
 02/06  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.7681791446,70.7681791446
 02/06  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.8414558163,52.8414558163
 02/06  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.9813893208,45.9813893208
 02/06  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.8097394833,55.8097394833
 02/06  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,72.9379741962,72.9379741962
 02/06  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,90.3135081965,90.3135081965
 02/06  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,93.1205106855,93.1205106855
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1286348157,0.0216356080967,0.0,0.0,1.8243253836,1.797673824,0.594744622212,0.594744622212
 02/07  04:00:00,15.1529484388,0.0459492312399,0.0,0.0,1.8243253836,1.797673824,1.25714631356,1.25714631356
 02/07  05:00:00,15.2397604296,0.132761221981,0.0,0.0,1.8243253836,1.797673824,3.66545994382,3.66545994382
 02/07  06:00:00,15.3308778023,0.223878594731,0.0,0.0,1.8243253836,1.797673824,6.21529171514,6.21529171514
 02/07  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,256.25298991,256.25298991
 02/07  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,217.556144075,217.556144075
 02/07  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,194.796758963,194.796758963
 02/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,169.426314723,169.426314723
 02/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,156.627885328,156.627885328
 02/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,136.979862668,136.979862668
 02/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.756194409,126.756194409
 02/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.088184,117.088184
 02/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.830142814,110.830142814
 02/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,102.853208304,102.853208304
 02/07  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,109.444756686,109.444756686
 02/07  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,124.255992706,124.255992706
 02/07  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,135.549605795,135.549605795
 02/07  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,145.956472404,145.956472404
 02/07  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,147.662594309,147.662594309
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1609448798,0.0539456721935,0.0,0.0,1.8243253836,1.797673824,1.47750710708,1.47750710708
 02/08  01:00:00,15.1413783023,0.0343790947035,0.0,0.0,1.8243253836,1.797673824,0.941018374431,0.941018374431
 02/08  02:00:00,15.1393693445,0.0323701368835,0.0,0.0,1.8243253836,1.797673824,0.887385337663,0.887385337663
 02/08  03:00:00,15.1593368442,0.0523376365917,0.0,0.0,1.8243253836,1.797673824,1.43615321314,1.43615321314
 02/08  04:00:00,15.2102022118,0.103203004237,0.0,0.0,1.8243253836,1.797673824,2.84548824912,2.84548824912
 02/08  05:00:00,15.2312143658,0.124215158174,0.0,0.0,1.8243253836,1.797673824,3.44009328492,3.44009328492
 02/08  06:00:00,15.2460901903,0.139090982701,0.0,0.0,1.8243253836,1.797673824,3.84261567818,3.84261567818
 02/08  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,226.32026406,226.32026406
 02/08  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,170.785166792,170.785166792
 02/08  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,129.561160662,129.561160662
 02/08  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,97.4143390051,97.4143390051
 02/08  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.2268402752,83.2268402752
 02/08  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.6048649692,68.6048649692
 02/08  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.8521572841,70.8521572841
 02/08  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.6711835792,70.6711835792
 02/08  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.5172628906,70.5172628906
 02/08  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.8859190452,71.8859190452
 02/08  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.958205826,82.958205826
 02/08  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.182338504,101.182338504
 02/08  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,117.815751223,117.815751223
 02/08  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,136.635897187,136.635897187
 02/08  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,146.126512657,146.126512657
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1396120863,0.0326128787005,0.0,0.0,1.8243253836,1.797673824,0.89324347104,0.89324347104
 02/09  01:00:00,15.1662368879,0.0592376802902,0.0,0.0,1.8243253836,1.797673824,1.62372949533,1.62372949533
 02/09  02:00:00,15.277197997,0.170198789446,0.0,0.0,1.8243253836,1.797673824,4.70723103684,4.70723103684
 02/09  03:00:00,15.3157276898,0.20872848222,0.0,0.0,1.8243253836,1.797673824,5.77453815829,5.77453815829
 02/09  04:00:00,15.4779959852,0.370996777646,0.0,0.0,1.8243253836,1.797673824,10.2705390071,10.2705390071
 02/09  05:00:00,15.6813060751,0.574306867482,0.0,0.0,1.8243253836,1.797673824,15.8516218328,15.8516218328
 02/09  06:00:00,15.7868438605,0.679844652896,0.0,0.0,1.8243253836,1.797673824,18.7543222208,18.7543222208
 02/09  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,256.824342688,256.824342688
 02/09  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,214.510253522,214.510253522
 02/09  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,200.726416622,200.726416622
 02/09  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,182.612666364,182.612666364
 02/09  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,178.487483726,178.487483726
