Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/09  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,176.73503663,176.73503663
 02/09  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,181.787415149,181.787415149
 02/09  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,182.014472523,182.014472523
 02/09  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,181.2760442,181.2760442
 02/09  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,182.062853474,182.062853474
 02/09  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,192.365131249,192.365131249
 02/09  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,206.342028636,206.342028636
 02/09  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,219.634909367,219.634909367
 02/09  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,233.364871512,233.364871512
 02/09  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,241.445795399,241.445795399
 02/09  22:00:00,22.4894459938,0.11179681144,0.0,0.0,7.2973015344,3.595347648,3.08948169851,3.08948169851
 02/09  23:00:00,15.8645694076,0.757570200018,0.0,0.0,1.8243253836,1.797673824,20.8634604083,20.8634604083
 02/09  24:00:00,16.4231203937,1.3161211861,0.0,0.0,1.8243253836,1.797673824,36.237430865,36.237430865
 02/10  01:00:00,16.7196977335,1.61269852593,0.0,0.0,1.8243253836,1.797673824,44.3845304795,44.3845304795
 02/10  02:00:00,16.9496117476,1.84261254,0.0,0.0,1.8243253836,1.797673824,50.8731948619,50.8731948619
 02/10  03:00:00,17.0673851446,1.96038593697,0.0,0.0,1.8243253836,1.797673824,54.0353454631,54.0353454631
 02/10  04:00:00,17.1949595187,2.0879603111,0.0,0.0,1.8243253836,1.797673824,57.7335525663,57.7335525663
 02/10  05:00:00,17.2801695618,2.17317035423,0.0,0.0,1.8243253836,1.797673824,59.9390842866,59.9390842866
 02/10  06:00:00,17.3750969848,2.26809777719,0.0,0.0,1.8243253836,1.797673824,62.764010684,62.764010684
 02/10  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,352.963963158,352.963963158
 02/10  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,311.325549148,311.325549148
 02/10  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,284.532898156,284.532898156
 02/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,252.461504226,252.461504226
 02/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,235.266018325,235.266018325
 02/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,216.844046231,216.844046231
 02/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,204.737218278,204.737218278
 02/10  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,192.545547721,192.545547721
 02/10  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,181.067447637,181.067447637
 02/10  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,178.645602372,178.645602372
 02/10  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,185.362634683,185.362634683
 02/10  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,207.453020666,207.453020666
 02/10  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,222.750111639,222.750111639
 02/10  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,234.991044256,234.991044256
 02/10  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,245.780013296,245.780013296
 02/10  22:00:00,22.5065369309,0.128887748481,0.0,0.0,7.2973015344,3.595347648,3.55627434878,3.55627434878
 02/10  23:00:00,15.9759768274,0.868977619808,0.0,0.0,1.8243253836,1.797673824,23.9310803141,23.9310803141
 02/10  24:00:00,16.6552690711,1.54826986347,0.0,0.0,1.8243253836,1.797673824,42.6133159734,42.6133159734
 02/11  01:00:00,16.4869629751,1.82938222354,0.0,0.0,1.8243253836,1.348255368,50.4622134486,50.4622134486
 02/11  02:00:00,16.8713035744,2.21372282278,0.0,0.0,1.8243253836,1.348255368,61.1140237085,61.1140237085
 02/11  03:00:00,16.8615043308,2.20392357919,0.0,0.0,1.8243253836,1.348255368,60.9061480267,60.9061480267
 02/11  04:00:00,17.1412634611,2.48368270947,0.0,0.0,1.8243253836,1.348255368,68.6520041193,68.6520041193
 02/11  05:00:00,17.063634308,2.40605355638,0.0,0.0,1.8243253836,1.348255368,66.5397383012,66.5397383012
 02/11  06:00:00,17.2798130784,2.62223232684,0.0,0.0,1.8243253836,1.348255368,72.5313837831,72.5313837831
 02/11  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,356.802566979,356.802566979
 02/11  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,315.387646456,315.387646456
 02/11  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,283.35832247,283.35832247
 02/11  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,244.07451824,244.07451824
 02/11  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,211.931366625,211.931366625
 02/11  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,182.34234641,182.34234641
 02/11  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,161.085594368,161.085594368
 02/11  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,139.323648499,139.323648499
 02/11  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.645148892,126.645148892
 02/11  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.629027742,117.629027742
 02/11  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.656377946,113.656377946
 02/11  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.76939037,123.76939037
 02/11  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,146.671415694,146.671415694
 02/11  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,150.922348006,150.922348006
 02/11  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,145.674895871,145.674895871
 02/11  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,121.448676755,121.448676755
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,174.450842478,174.450842478
 02/12  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,115.356959241,115.356959241
 02/12  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,75.6943001153,75.6943001153
 02/12  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,49.0399944984,49.0399944984
 02/12  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,20.3622558834,20.3622558834
 02/12  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,8.53323044458,8.53323044458
 02/12  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,4.05946912513,4.05946912513
 02/12  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.97684363651,5.97684363651
 02/12  17:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,19.3957243135,19.3957243135
 02/12  18:00:00,38.3042161788,8.74575830463,0.0,0.0,14.5946030688,5.393021472,52.2154259731,52.2154259731
 02/12  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,76.4690713268,76.4690713268
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  04:00:00,15.1335613399,0.0265621322903,0.0,0.0,1.8243253836,1.797673824,0.728592020329,0.728592020329
 02/13  05:00:00,15.1475405281,0.0405413204557,0.0,0.0,1.8243253836,1.797673824,1.11559958423,1.11559958423
 02/13  06:00:00,15.1487513022,0.0417520945624,0.0,0.0,1.8243253836,1.797673824,1.14450595242,1.14450595242
 02/13  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,213.381697275,213.381697275
 02/13  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,158.454534467,158.454534467
 02/13  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,99.9401311583,99.9401311583
 02/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.8876612176,60.8876612176
 02/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.1070012103,41.1070012103
 02/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.7562969473,16.7562969473
 02/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.92959986493,2.92959986493
 02/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.36136329533,1.36136329533
 02/13  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.3846515815,13.3846515815
 02/13  18:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,35.3336996888,35.3336996888
 02/13  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,51.3838574906,51.3838574906
 02/13  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,65.9416123328,65.9416123328
 02/13  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,69.5607520262,69.5607520262
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1594569034,0.0524576957725,0.0,0.0,1.8243253836,1.797673824,1.43772914282,1.43772914282
 02/14  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,217.793778891,217.793778891
 02/14  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,172.561070068,172.561070068
 02/14  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,142.360318418,142.360318418
 02/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,116.640788778,116.640788778
 02/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,106.697307919,106.697307919
 02/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.9614886117,87.9614886117
 02/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.7600192677,73.7600192677
 02/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.4514904041,63.4514904041
 02/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.3859269278,58.3859269278
 02/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.4294298297,56.4294298297
 02/14  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.8213865215,67.8213865215
 02/14  18:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.0337446205,88.0337446205
 02/14  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,108.214506164,108.214506164
 02/14  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,128.24804729,128.24804729
 02/14  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,140.114290458,140.114290458
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1283880139,0.0213888062618,0.0,0.0,1.8243253836,1.797673824,0.587030769045,0.587030769045
 02/15  01:00:00,15.1569037109,0.0499045032745,0.0,0.0,1.8243253836,1.797673824,1.36322280888,1.36322280888
 02/15  02:00:00,15.2436260261,0.136626818467,0.0,0.0,1.8243253836,1.797673824,3.7677190986,3.7677190986
 02/15  03:00:00,15.2873424676,0.180343260036,0.0,0.0,1.8243253836,1.797673824,4.99045859309,4.99045859309
 02/15  04:00:00,15.4643425535,0.357343345887,0.0,0.0,1.8243253836,1.797673824,9.88207672348,9.88207672348
 02/15  05:00:00,15.639117912,0.532118704361,0.0,0.0,1.8243253836,1.797673824,14.6961401097,14.6961401097
 02/15  06:00:00,15.7787991986,0.671799990995,0.0,0.0,1.8243253836,1.797673824,18.5117210075,18.5117210075
 02/15  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,254.03065914,254.03065914
 02/15  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,198.926145132,198.926145132
 02/15  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,155.260080543,155.260080543
 02/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,102.838107193,102.838107193
 02/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.2019318619,65.2019318619
 02/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.7177124056,24.7177124056
 02/15  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.7760707921,19.7760707921
 02/15  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.4340987613,17.4340987613
 02/15  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,8.80172121629,8.80172121629
 02/15  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.75677789606,6.75677789606
 02/15  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.0970537927,18.0970537927
 02/15  18:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.4400630068,30.4400630068
 02/15  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,43.2516589453,43.2516589453
 02/15  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,62.3681616658,62.3681616658
 02/15  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,69.6073584285,69.6073584285
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  06:00:00,15.1327663829,0.0257671753025,0.0,0.0,1.8243253836,1.797673824,0.707543398311,0.707543398311
 02/16  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,197.419069199,197.419069199
 02/16  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,154.521233576,154.521233576
 02/16  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,127.615158108,127.615158108
 02/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.8193876264,87.8193876264
 02/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.0134702604,69.0134702604
 02/16  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.9440078792,54.9440078792
 02/16  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.2114969474,48.2114969474
 02/16  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.925322307,40.925322307
 02/16  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.9580595059,38.9580595059
 02/16  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.5819708939,42.5819708939
 02/16  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.3591566567,59.3591566567
 02/16  18:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.8316685448,74.8316685448
 02/16  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,92.7867716525,92.7867716525
 02/16  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,109.488490776,109.488490776
 02/16  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,116.995105485,116.995105485
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.129305642,0.0223064344427,0.0,0.0,1.8243253836,1.797673824,0.612604728966,0.612604728966
 02/17  02:00:00,15.1563395857,0.0493403781296,0.0,0.0,1.8243253836,1.797673824,1.34778406519,1.34778406519
 02/17  03:00:00,15.249195941,0.142196733382,0.0,0.0,1.8243253836,1.797673824,3.92288038053,3.92288038053
 02/17  04:00:00,15.2657123491,0.158713141454,0.0,0.0,1.8243253836,1.797673824,4.39674645464,4.39674645464
 02/17  05:00:00,15.4149448951,0.3079456875,0.0,0.0,1.8243253836,1.797673824,8.51585641762,8.51585641762
 02/17  06:00:00,15.6757051424,0.5687059348,0.0,0.0,1.8243253836,1.797673824,15.6980179498,15.6980179498
 02/17  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,246.539910034,246.539910034
 02/17  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,190.740938851,190.740938851
 02/17  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,146.175228894,146.175228894
 02/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,93.8396358683,93.8396358683
 02/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.0703445519,63.0703445519
 02/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,37.0700058293,37.0700058293
 02/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.3434816833,22.3434816833
 02/17  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.7778204371,12.7778204371
 02/17  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.78095014465,7.78095014465
 02/17  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.37672483827,5.37672483827
 02/17  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.5773971753,16.5773971753
 02/17  18:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.4635788737,47.4635788737
 02/17  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,67.8001007842,67.8001007842
 02/17  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,83.3226544711,83.3226544711
 02/17  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,94.808670388,94.808670388
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6930675463,0.0354867947042,0.0,0.0,1.8243253836,1.348255368,0.971435769754,0.971435769754
 02/18  04:00:00,14.726110562,0.0685298104093,0.0,0.0,1.8243253836,1.348255368,1.87391045825,1.87391045825
 02/18  05:00:00,14.7324055443,0.0748247927118,0.0,0.0,1.8243253836,1.348255368,2.05948589612,2.05948589612
 02/18  06:00:00,14.750351703,0.0927709513846,0.0,0.0,1.8243253836,1.348255368,2.54722275693,2.54722275693
 02/18  07:00:00,21.4891723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,206.8425017,206.8425017
 02/18  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,155.533886659,155.533886659
 02/18  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,118.204705045,118.204705045
 02/18  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,79.8940105851,79.8940105851
 02/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.1613565344,59.1613565344
 02/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.575566685,38.575566685
 02/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.0038216117,31.0038216117
 02/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.9446715787,32.9446715787
 02/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.5430343566,33.5430343566
 02/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.7463356335,32.7463356335
 02/18  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.5960288059,39.5960288059
 02/18  18:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.1691372913,62.1691372913
 02/18  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,92.3954115135,92.3954115135
 02/18  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,110.437883121,110.437883121
 02/18  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,124.191523259,124.191523259
 02/18  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,137.708798737,137.708798737
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6895555409,0.0319747892793,0.0,0.0,1.8243253836,1.348255368,0.875813870988,0.875813870988
 02/19  04:00:00,14.7063692451,0.0487884935059,0.0,0.0,1.8243253836,1.348255368,1.33775126205,1.33775126205
 02/19  05:00:00,14.6954165904,0.0378358388039,0.0,0.0,1.8243253836,1.348255368,1.03499058057,1.03499058057
 02/19  06:00:00,14.6643280601,0.0067473084679,0.0,0.0,1.8243253836,1.348255368,0.183665820511,0.183665820511
 02/19  07:00:00,12.76894607,0.0255319850289,0.0,0.0,1.8243253836,1.348255368,0.699694587792,0.699694587792
 02/19  08:00:00,3.19608724615,0.0235064945544,0.0,0.0,1.8243253836,1.348255368,0.644721400422,0.644721400422
 02/19  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,169.779049561,169.779049561
 02/19  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,114.995272307,114.995272307
 02/19  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,85.1665239204,85.1665239204
 02/19  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,68.8221750903,68.8221750903
 02/19  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,50.2700693155,50.2700693155
 02/19  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.998999471,47.998999471
 02/19  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,50.7770888202,50.7770888202
 02/19  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,56.0510405075,56.0510405075
 02/19  17:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,65.0488088087,65.0488088087
 02/19  18:00:00,36.3900495121,8.74575830463,0.0,0.0,14.5946030688,5.393021472,101.572919299,101.572919299
 02/19  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,120.141986753,120.141986753
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.674845701,0.017264949449,0.0,0.0,1.8243253836,1.348255368,0.476141198666,0.476141198666
 02/20  06:00:00,14.6811175908,0.0235368391573,0.0,0.0,1.8243253836,1.348255368,0.647312097842,0.647312097842
 02/20  07:00:00,12.7695674046,0.0261533197033,0.0,0.0,1.8243253836,1.348255368,0.71990032091,0.71990032091
 02/20  08:00:00,3.20715696352,0.0345762119228,0.0,0.0,1.8243253836,1.348255368,0.949846694247,0.949846694247
 02/20  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,190.880597851,190.880597851
 02/20  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,148.748253943,148.748253943
 02/20  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,126.324722944,126.324722944
 02/20  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,111.818264005,111.818264005
 02/20  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,82.1214526385,82.1214526385
 02/20  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,61.630502157,61.630502157
 02/20  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,48.7535581714,48.7535581714
 02/20  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,42.732057805,42.732057805
 02/20  17:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,44.2298517714,44.2298517714
 02/20  18:00:00,36.3900495121,8.74575830463,0.0,0.0,14.5946030688,5.393021472,68.8074453487,68.8074453487
 02/20  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,78.2154362092,78.2154362092
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,160.836581187,160.836581187
 02/21  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,121.770237911,121.770237911
 02/21  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,93.3345871289,93.3345871289
 02/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.3760445637,55.3760445637
 02/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.1007063037,31.1007063037
 02/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.385962773,4.385962773
 02/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.94396789303,1.94396789303
 02/21  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,17.9068723019,17.9068723019
 02/21  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,37.2740311149,37.2740311149
 02/21  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,51.306674963,51.306674963
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,189.058072061,189.058072061
 02/22  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,149.331040076,149.331040076
 02/22  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,121.765746952,121.765746952
 02/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.3372795149,88.3372795149
 02/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.3840759912,87.3840759912
 02/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.2471299441,79.2471299441
 02/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.9862167364,80.9862167364
 02/22  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.9339766825,80.9339766825
 02/22  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.0762710562,77.0762710562
 02/22  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.0266676683,79.0266676683
 02/22  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.7394750554,91.7394750554
 02/22  18:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,106.488420403,106.488420403
 02/22  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,118.131691173,118.131691173
 02/22  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,132.310120809,132.310120809
 02/22  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,141.086505979,141.086505979
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1190328496,0.0120336419519,0.0,0.0,1.8243253836,1.797673824,0.332134214152,0.332134214152
 02/23  01:00:00,15.1676716807,0.0606724730944,0.0,0.0,1.8243253836,1.797673824,1.65462737687,1.65462737687
 02/23  02:00:00,15.2521713484,0.145172140807,0.0,0.0,1.8243253836,1.797673824,4.01873438534,4.01873438534
 02/23  03:00:00,15.3255058497,0.218506642135,0.0,0.0,1.8243253836,1.797673824,6.01827991706,6.01827991706
 02/23  04:00:00,15.4749833655,0.367984157911,0.0,0.0,1.8243253836,1.797673824,10.1931650789,10.1931650789
 02/23  05:00:00,15.6586369659,0.551637758337,0.0,0.0,1.8243253836,1.797673824,15.1966787484,15.1966787484
 02/23  06:00:00,15.8652177425,0.75821853491,0.0,0.0,1.8243253836,1.797673824,20.8925213217,20.8925213217
 02/23  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,262.813777296,262.813777296
 02/23  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,207.89112531,207.89112531
 02/23  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,173.776617518,173.776617518
 02/23  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,133.909210826,133.909210826
 02/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.909855895,110.909855895
 02/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.6408347646,91.6408347646
 02/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.0490811748,82.0490811748
 02/23  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.6728051827,77.6728051827
 02/23  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.255962565,75.255962565
 02/23  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.7744387985,77.7744387985
 02/23  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.7775396213,89.7775396213
 02/23  18:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,107.138175194,107.138175194
 02/23  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,124.033093262,124.033093262
 02/23  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,141.007191115,141.007191115
 02/23  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,153.092902395,153.092902395
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1214736929,0.0144744852562,0.0,0.0,1.8243253836,1.797673824,0.399564642217,0.399564642217
 02/23  24:00:00,15.2284553802,0.121456172609,0.0,0.0,1.8243253836,1.797673824,3.3383193094,3.3383193094
 02/24  01:00:00,15.3741190118,0.26711980417,0.0,0.0,1.8243253836,1.797673824,7.3857035728,7.3857035728
 02/24  02:00:00,15.7792232108,0.672224003153,0.0,0.0,1.8243253836,1.797673824,18.5107322625,18.5107322625
 02/24  03:00:00,15.8844042509,0.777405043266,0.0,0.0,1.8243253836,1.797673824,21.3930775044,21.3930775044
 02/24  04:00:00,16.084528626,0.977529418427,0.0,0.0,1.8243253836,1.797673824,26.8702675382,26.8702675382
 02/24  05:00:00,16.2322250646,1.125225857,0.0,0.0,1.8243253836,1.797673824,30.9927178331,30.9927178331
 02/24  06:00:00,16.3990073937,1.2920081861,0.0,0.0,1.8243253836,1.797673824,35.5605325012,35.5605325012
 02/24  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,300.555944079,300.555944079
 02/24  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,239.952362338,239.952362338
 02/24  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,192.763045281,192.763045281
 02/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,141.918726598,141.918726598
 02/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.594521981,110.594521981
 02/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.6431084568,79.6431084568
 02/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.9053629088,58.9053629088
 02/24  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.391174914,43.391174914
 02/24  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.6463053574,33.6463053574
 02/24  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,26.3625980031,26.3625980031
 02/24  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.738179087,30.738179087
 02/24  18:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.6540738559,49.6540738559
 02/24  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,79.6310191077,79.6310191077
 02/24  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.7153308611,93.7153308611
 02/24  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,102.024839406,102.024839406
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6770984403,0.0195176886698,0.0,0.0,1.8243253836,1.348255368,0.535435758396,0.535435758396
 02/25  03:00:00,14.7007970045,0.043216252902,0.0,0.0,1.8243253836,1.348255368,1.18145484529,1.18145484529
 02/25  04:00:00,14.7152413396,0.0576605880415,0.0,0.0,1.8243253836,1.348255368,1.57887267903,1.57887267903
 02/25  05:00:00,14.7753648325,0.117784080869,0.0,0.0,1.8243253836,1.348255368,3.24148796367,3.24148796367
 02/25  06:00:00,14.7687101385,0.111129386907,0.0,0.0,1.8243253836,1.348255368,3.06673522815,3.06673522815
 02/25  07:00:00,19.5750057229,8.74575830463,0.0,0.0,1.8243253836,1.348255368,215.787591812,215.787591812
 02/25  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,159.626699451,159.626699451
 02/25  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,109.216073283,109.216073283
 02/25  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,53.430725812,53.430725812
 02/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.2240985905,15.2240985905
 02/25  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  15:00:00,49.6872120872,8.74575830463,0.0140646697646,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,49.8814168372,8.74575830463,0.208269419797,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,49.712346974,8.74575830463,0.0391995565253,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  18:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,14.7737366472,14.7737366472
 02/25  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,39.5431214885,39.5431214885
 02/25  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,56.1084105049,56.1084105049
 02/25  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,70.7763879578,70.7763879578
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,102.014309102,102.014309102
 02/26  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,47.2585247055,47.2585247055
 02/26  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,16.503860201,16.503860201
 02/26  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,2.3143222422,2.3143222422
 02/26  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  17:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  18:00:00,34.4758828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,22.0273843109,22.0273843109
 02/26  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,58.7410764416,58.7410764416
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  07:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,186.126970797,186.126970797
 02/27  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,139.913273474,139.913273474
 02/27  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,102.142494258,102.142494258
 02/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.4936656664,55.4936656664
 02/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.511496108,16.511496108
 02/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  14:00:00,49.8198553766,8.74575830463,0.146707959169,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  15:00:00,51.1064738936,8.74575830463,1.43332647618,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  16:00:00,53.7738174183,8.74575830463,4.10067000086,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  17:00:00,52.1804346719,8.74575830463,2.50728725444,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  18:00:00,55.4542149844,8.74575830463,0.0385675669373,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.915697299977,0.915697299977
 02/27  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,18.8505923519,18.8505923519
 02/27  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,35.8795873735,35.8795873735
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  07:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,143.87298447,143.87298447
 02/28  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.112960972,115.112960972
 02/28  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,94.7455927392,94.7455927392
 02/28  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.3746088225,63.3746088225
 02/28  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.4731128601,46.4731128601
 02/28  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.1489352184,25.1489352184
 02/28  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.9326080898,12.9326080898
 02/28  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.6570502653,5.6570502653
 02/28  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.83947529064,1.83947529064
 02/28  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.161751618354,0.161751618354
 02/28  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.91542630417,3.91542630417
 02/28  18:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.1418021628,33.1418021628
 02/28  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,61.3063226833,61.3063226833
 02/28  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,74.591846814,74.591846814
 02/28  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,96.4133880852,96.4133880852
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1623156615,0.0553164539442,0.0,0.0,1.8243253836,1.797673824,1.51480876155,1.51480876155
 03/01  04:00:00,15.1609235299,0.0539243222901,0.0,0.0,1.8243253836,1.797673824,1.47226939587,1.47226939587
 03/01  05:00:00,15.2723914057,0.165392198091,0.0,0.0,1.8243253836,1.797673824,4.5746786923,4.5746786923
 03/01  06:00:00,15.249733427,0.142734219448,0.0,0.0,1.8243253836,1.797673824,3.94045975269,3.94045975269
 03/01  07:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,232.005915998,232.005915998
 03/01  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,183.058327158,183.058327158
 03/01  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,153.697521289,153.697521289
 03/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.210640279,113.210640279
 03/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.3648787533,89.3648787533
 03/01  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.4234949883,68.4234949883
 03/01  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.5005729562,57.5005729562
 03/01  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.5943978048,48.5943978048
 03/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.4878650803,45.4878650803
