Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.7173776328,44.7173776328
 03/01  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,51.4045244207,51.4045244207
 03/01  18:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.6276854117,65.6276854117
 03/01  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,83.0466417332,83.0466417332
 03/01  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,103.253385498,103.253385498
 03/01  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,116.24266406,116.24266406
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1289947954,0.0219955877644,0.0,0.0,1.8243253836,1.797673824,0.604249014255,0.604249014255
 03/02  02:00:00,15.1552742071,0.0482749994783,0.0,0.0,1.8243253836,1.797673824,1.31867889611,1.31867889611
 03/02  03:00:00,15.2409473503,0.133948142653,0.0,0.0,1.8243253836,1.797673824,3.69409324682,3.69409324682
 03/02  04:00:00,15.2591733191,0.152174111509,0.0,0.0,1.8243253836,1.797673824,4.20827423322,4.20827423322
 03/02  05:00:00,15.3228234935,0.215824285914,0.0,0.0,1.8243253836,1.797673824,5.95935035551,5.95935035551
 03/02  06:00:00,15.3609950127,0.253995805091,0.0,0.0,1.8243253836,1.797673824,7.03341668932,7.03341668932
 03/02  07:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,241.952948831,241.952948831
 03/02  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,191.662651134,191.662651134
 03/02  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,167.736004834,167.736004834
 03/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,140.766736013,140.766736013
 03/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,129.092712343,129.092712343
 03/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,116.209008275,116.209008275
 03/02  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,111.029518506,111.029518506
 03/02  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,107.907348552,107.907348552
 03/02  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,106.617182641,106.617182641
 03/02  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,104.072802372,104.072802372
 03/02  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,107.975951961,107.975951961
 03/02  18:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.561642044,115.561642044
 03/02  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,122.653047736,122.653047736
 03/02  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,132.332719659,132.332719659
 03/02  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,137.863795166,137.863795166
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1192411108,0.0122419031704,0.0,0.0,1.8243253836,1.797673824,0.338458790672,0.338458790672
 03/03  01:00:00,15.1641206394,0.0571214318292,0.0,0.0,1.8243253836,1.797673824,1.55986355778,1.55986355778
 03/03  02:00:00,15.2265463764,0.119547168833,0.0,0.0,1.8243253836,1.797673824,3.30361030864,3.30361030864
 03/03  03:00:00,15.2910883201,0.184089112548,0.0,0.0,1.8243253836,1.797673824,5.09093059318,5.09093059318
 03/03  04:00:00,15.3307551261,0.223755918464,0.0,0.0,1.8243253836,1.797673824,6.19890381672,6.19890381672
 03/03  05:00:00,15.4547140717,0.347714864138,0.0,0.0,1.8243253836,1.797673824,9.61548941886,9.61548941886
 03/03  06:00:00,15.6198053198,0.512806112178,0.0,0.0,1.8243253836,1.797673824,14.1533023602,14.1533023602
 03/03  07:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,250.653453834,250.653453834
 03/03  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,202.945111689,202.945111689
 03/03  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,179.710520896,179.710520896
 03/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,152.602705071,152.602705071
 03/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,140.553049717,140.553049717
 03/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.932047314,126.932047314
 03/03  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,120.109765342,120.109765342
 03/03  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,114.847101072,114.847101072
 03/03  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,111.788126333,111.788126333
 03/03  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,108.11393657,108.11393657
 03/03  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.551009247,110.551009247
 03/03  18:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.380103072,117.380103072
 03/03  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,124.218917622,124.218917622
 03/03  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,133.549936164,133.549936164
 03/03  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,138.182775107,138.182775107
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.7125756207,0.0549948691408,0.0,0.0,1.8243253836,1.348255368,1.50697499289,1.50697499289
 03/04  02:00:00,14.7338351339,0.0762543822612,0.0,0.0,1.8243253836,1.348255368,2.10171578867,2.10171578867
 03/04  03:00:00,14.817834125,0.160253373421,0.0,0.0,1.8243253836,1.348255368,4.4288258061,4.4288258061
 03/04  04:00:00,14.811510462,0.153929710442,0.0,0.0,1.8243253836,1.348255368,4.26227537421,4.26227537421
 03/04  05:00:00,14.8672483595,0.209667607917,0.0,0.0,1.8243253836,1.348255368,5.79385668663,5.79385668663
 03/04  06:00:00,14.9059855041,0.248404752492,0.0,0.0,1.8243253836,1.348255368,6.88195443511,6.88195443511
 03/04  07:00:00,17.6608390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,239.044896407,239.044896407
 03/04  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,191.946574773,191.946574773
 03/04  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,168.320638285,168.320638285
 03/04  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,134.610045097,134.610045097
 03/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,109.272349153,109.272349153
 03/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.5134947492,89.5134947492
 03/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.6102404925,76.6102404925
 03/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.5668734036,66.5668734036
 03/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.7945704002,62.7945704002
 03/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.701088394,65.701088394
 03/04  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.0868146346,69.0868146346
 03/04  18:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.4664399996,78.4664399996
 03/04  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,99.7979544978,99.7979544978
 03/04  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,111.48041257,111.48041257
 03/04  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,119.393894462,119.393894462
 03/04  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,131.941437409,131.941437409
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6899336479,0.0323528962786,0.0,0.0,1.8243253836,1.348255368,0.886021978199,0.886021978199
 03/05  03:00:00,14.7818084784,0.124227726772,0.0,0.0,1.8243253836,1.348255368,3.42744199942,3.42744199942
 03/05  04:00:00,14.8202687668,0.162688015222,0.0,0.0,1.8243253836,1.348255368,4.50106758571,4.50106758571
 03/05  05:00:00,14.9669587737,0.309378022051,0.0,0.0,1.8243253836,1.348255368,8.55639817083,8.55639817083
 03/05  06:00:00,15.0432813479,0.385700596337,0.0,0.0,1.8243253836,1.348255368,10.6659909252,10.6659909252
 03/05  07:00:00,7.4414089476,0.440494862667,0.0,0.0,1.8243253836,1.348255368,12.151133695,12.151133695
 03/05  08:00:00,3.37380002941,0.201219277813,0.0,0.0,1.8243253836,1.348255368,5.56710582922,5.56710582922
 03/05  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,215.306508588,215.306508588
 03/05  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,155.298971173,155.298971173
 03/05  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,118.502232172,118.502232172
 03/05  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,98.2705716034,98.2705716034
 03/05  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,76.7371448845,76.7371448845
 03/05  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,66.9406683255,66.9406683255
 03/05  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,62.1549159269,62.1549159269
 03/05  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,63.9445623568,63.9445623568
 03/05  17:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,68.5419392274,68.5419392274
 03/05  18:00:00,34.4758828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,98.6538189474,98.6538189474
 03/05  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,117.185620587,117.185620587
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6798036927,0.0222229411476,0.0,0.0,1.8243253836,1.348255368,0.610804811104,0.610804811104
 03/06  01:00:00,15.1548675923,0.0478683847015,0.0,0.0,1.8243253836,1.797673824,1.30786987631,1.30786987631
 03/06  02:00:00,15.2718399958,0.164840788215,0.0,0.0,1.8243253836,1.797673824,4.55875242434,4.55875242434
 03/06  03:00:00,15.2671998573,0.160200649735,0.0,0.0,1.8243253836,1.797673824,4.41978546892,4.41978546892
 03/06  04:00:00,15.3783140869,0.271314879298,0.0,0.0,1.8243253836,1.797673824,7.5116446537,7.5116446537
 03/06  05:00:00,15.4467905542,0.339791346603,0.0,0.0,1.8243253836,1.797673824,9.38478061356,9.38478061356
 03/06  06:00:00,15.6483532667,0.541354059147,0.0,0.0,1.8243253836,1.797673824,14.9412301596,14.9412301596
 03/06  07:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,236.486907529,236.486907529
 03/06  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,182.132663152,182.132663152
 03/06  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,145.970463854,145.970463854
 03/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.425799791,101.425799791
 03/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.8165232415,72.8165232415
 03/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.5606580288,45.5606580288
 03/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.8806356048,27.8806356048
 03/06  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.650063565,13.650063565
 03/06  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.09788608848,7.09788608848
 03/06  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.4302967865,5.4302967865
 03/06  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.78814330273,9.78814330273
 03/06  18:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.4192366842,23.4192366842
 03/06  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,41.5063154024,41.5063154024
 03/06  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,62.1237390961,62.1237390961
 03/06  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,73.7909297551,73.7909297551
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,170.09640339,170.09640339
 03/07  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,126.631962351,126.631962351
 03/07  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,92.7268758561,92.7268758561
 03/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.1554002348,47.1554002348
 03/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.7838040834,17.7838040834
 03/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.35044901462,0.35044901462
 03/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  18:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,6.67620579276,6.67620579276
 03/07  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,30.8526278142,30.8526278142
 03/07  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,39.4008365025,39.4008365025
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,107.6908039,107.6908039
 03/08  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,75.9315906446,75.9315906446
 03/08  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,49.6204235048,49.6204235048
 03/08  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.3123095419,14.3123095419
 03/08  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.574374246864,0.574374246864
 03/08  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.059131358716,0.059131358716
 03/08  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,12.7402728938,12.7402728938
 03/08  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,43.0385283319,43.0385283319
 03/08  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,60.4244447016,60.4244447016
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1257266361,0.0187274285267,0.0,0.0,1.8243253836,1.797673824,0.515429255775,0.515429255775
 03/09  07:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,199.600467018,199.600467018
 03/09  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,155.716716905,155.716716905
 03/09  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,120.954510108,120.954510108
 03/09  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.1093141945,73.1093141945
 03/09  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.9425621475,40.9425621475
 03/09  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.8128314058,13.8128314058
 03/09  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.77781878302,1.77781878302
 03/09  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  18:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.72125340826,3.72125340826
 03/09  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,23.3935316447,23.3935316447
 03/09  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,36.6773119479,36.6773119479
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,148.65186465,148.65186465
 03/10  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,120.736271881,120.736271881
 03/10  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,105.006667337,105.006667337
 03/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.0007897406,82.0007897406
 03/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.8537355,74.8537355
 03/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.3904374172,66.3904374172
 03/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.4957258796,65.4957258796
 03/10  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.3485126548,66.3485126548
 03/10  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.9251710199,63.9251710199
 03/10  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.6712111318,56.6712111318
 03/10  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.2836524619,55.2836524619
 03/10  18:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.5689089459,60.5689089459
 03/10  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,66.9903063471,66.9903063471
 03/10  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,76.1529419349,76.1529419349
 03/10  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,81.9018781578,81.9018781578
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  07:00:00,13.8325057229,8.74575830463,0.0,0.0,1.8243253836,1.348255368,183.785564666,183.785564666
 03/11  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,147.985186869,147.985186869
 03/11  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,132.420358083,132.420358083
 03/11  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,110.255124007,110.255124007
 03/11  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.6678213261,94.6678213261
 03/11  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.7008377081,80.7008377081
 03/11  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.9495016543,71.9495016543
 03/11  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.4159327229,65.4159327229
 03/11  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.0792779497,62.0792779497
 03/11  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.5546764198,61.5546764198
 03/11  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.5953540723,61.5953540723
 03/11  18:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.3456684256,68.3456684256
 03/11  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,87.2573632459,87.2573632459
 03/11  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,96.4402888705,96.4402888705
 03/11  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,101.087128242,101.087128242
 03/11  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,110.718763457,110.718763457
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6686560934,0.011075341778,0.0,0.0,1.8243253836,1.348255368,0.306812023501,0.306812023501
 03/12  06:00:00,14.6929404841,0.0353597325321,0.0,0.0,1.8243253836,1.348255368,0.969197704803,0.969197704803
 03/12  07:00:00,5.12598460371,0.0392371854457,0.0,0.0,1.8243253836,1.348255368,1.07575193301,1.07575193301
 03/12  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,198.651739977,198.651739977
 03/12  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,153.825343913,153.825343913
 03/12  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,127.191645307,127.191645307
 03/12  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,111.900646932,111.900646932
 03/12  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,85.0795377382,85.0795377382
 03/12  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,64.7872833772,64.7872833772
 03/12  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.5267125936,47.5267125936
 03/12  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,39.6959173057,39.6959173057
 03/12  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,39.6568818215,39.6568818215
 03/12  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,58.6326829236,58.6326829236
 03/12  18:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,75.4183335919,75.4183335919
 03/12  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1597282754,0.052729067778,0.0,0.0,1.8243253836,1.797673824,1.44482690643,1.44482690643
 03/13  03:00:00,15.1792638376,0.0722646299714,0.0,0.0,1.8243253836,1.797673824,1.99290676847,1.99290676847
 03/13  04:00:00,15.2628449909,0.155845783315,0.0,0.0,1.8243253836,1.797673824,4.30651843861,4.30651843861
 03/13  05:00:00,15.2619404207,0.154941213118,0.0,0.0,1.8243253836,1.797673824,4.29084006739,4.29084006739
 03/13  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,229.789556367,229.789556367
 03/13  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,177.396596001,177.396596001
 03/13  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,150.530761133,150.530761133
 03/13  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,112.359546048,112.359546048
 03/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.7477914827,83.7477914827
 03/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,53.6874175483,53.6874175483
 03/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.4378678156,30.4378678156
 03/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.74785245544,9.74785245544
 03/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.190101082427,0.190101082427
 03/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.18418127613,5.18418127613
 03/13  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,26.7039793632,26.7039793632
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,167.085857652,167.085857652
 03/14  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,131.114896036,131.114896036
 03/14  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,113.000976394,113.000976394
 03/14  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.1538196548,83.1538196548
 03/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.8288093838,63.8288093838
 03/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.4286503139,41.4286503139
 03/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.4001232351,27.4001232351
 03/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.8740243739,15.8740243739
 03/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.31391538765,6.31391538765
 03/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.68655035835,4.68655035835
 03/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.0510870982,14.0510870982
 03/14  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.4653015576,29.4653015576
 03/14  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,43.2105001204,43.2105001204
 03/14  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,57.9090424893,57.9090424893
 03/14  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,68.1963405313,68.1963405313
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1355135397,0.0285143320879,0.0,0.0,1.8243253836,1.797673824,0.781597678259,0.781597678259
 03/15  05:00:00,15.1628695722,0.0558703645949,0.0,0.0,1.8243253836,1.797673824,1.53430592798,1.53430592798
 03/15  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,215.528831269,215.528831269
 03/15  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,162.025518172,162.025518172
 03/15  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,131.783501094,131.783501094
 03/15  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.8261000638,94.8261000638
 03/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.5744939128,71.5744939128
 03/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.096129975,47.096129975
 03/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.3940650234,32.3940650234
 03/15  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.3126197252,22.3126197252
 03/15  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.4684628385,12.4684628385
 03/15  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.58295215994,6.58295215994
 03/15  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.4193502512,11.4193502512
 03/15  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,20.6879308642,20.6879308642
 03/15  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,38.1055458402,38.1055458402
 03/15  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,66.3279364947,66.3279364947
 03/15  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,91.0931271112,91.0931271112
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1336506213,0.0266514136574,0.0,0.0,1.8243253836,1.797673824,0.729341478648,0.729341478648
 03/16  04:00:00,15.1525611433,0.0455619357032,0.0,0.0,1.8243253836,1.797673824,1.25155209231,1.25155209231
 03/16  05:00:00,15.1625940913,0.0555948836603,0.0,0.0,1.8243253836,1.797673824,1.51680147729,1.51680147729
 03/16  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,206.463510462,206.463510462
 03/16  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,162.083455188,162.083455188
 03/16  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,142.121668463,142.121668463
 03/16  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,109.56231697,109.56231697
 03/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.3788473891,84.3788473891
 03/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.7843906225,56.7843906225
 03/16  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.6744874276,39.6744874276
 03/16  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.6105308396,28.6105308396
 03/16  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.7052382954,19.7052382954
 03/16  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.8099975747,12.8099975747
 03/16  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.4005862431,17.4005862431
 03/16  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.7322427959,25.7322427959
 03/16  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,38.5994307671,38.5994307671
 03/16  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,57.9764184453,57.9764184453
 03/16  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,73.1527281524,73.1527281524
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,195.529230635,195.529230635
 03/17  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,149.33350019,149.33350019
 03/17  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,124.066354098,124.066354098
 03/17  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.4810211969,89.4810211969
 03/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.8483528758,65.8483528758
 03/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.9854158233,40.9854158233
 03/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.1147572077,25.1147572077
 03/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.5711542792,12.5711542792
 03/17  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.00881052986,3.00881052986
 03/17  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.168550672723,0.168550672723
 03/17  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.30980745797,2.30980745797
 03/17  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,8.20611746703,8.20611746703
 03/17  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,20.0730562772,20.0730562772
 03/17  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,37.5190455708,37.5190455708
 03/17  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,50.5311037742,50.5311037742
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,186.439972709,186.439972709
 03/18  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,143.290024921,143.290024921
 03/18  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,121.640580866,121.640580866
 03/18  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,90.2375541617,90.2375541617
 03/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.1096008117,63.1096008117
 03/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.4354717861,40.4354717861
 03/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.8049060762,31.8049060762
 03/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.9458741466,30.9458741466
 03/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.8063276254,30.8063276254
 03/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.6088927155,34.6088927155
 03/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.925959465,41.925959465
 03/18  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.3831169584,55.3831169584
 03/18  18:00:00,35.1950371913,8.74575830463,0.0,0.0,18.243253836,6.291858384,78.3546226558,78.3546226558
 03/18  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,88.6391688865,88.6391688865
 03/18  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,96.2944240149,96.2944240149
 03/18  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,108.274223597,108.274223597
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6774253957,0.0198446440796,0.0,0.0,1.8243253836,1.348255368,0.545876894149,0.545876894149
 03/19  05:00:00,14.7040623433,0.0464815916611,0.0,0.0,1.8243253836,1.348255368,1.27385809782,1.27385809782
 03/19  06:00:00,14.7618760592,0.104295307637,0.0,0.0,1.8243253836,1.348255368,2.88501883825,2.88501883825
 03/19  07:00:00,3.28607049394,0.113489742343,0.0,0.0,1.8243253836,1.348255368,3.12982392079,3.12982392079
 03/19  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,213.451865511,213.451865511
 03/19  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,159.511012539,159.511012539
 03/19  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,123.297697115,123.297697115
 03/19  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,98.1784724547,98.1784724547
 03/19  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,72.9622768749,72.9622768749
 03/19  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,61.8719260786,61.8719260786
 03/19  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,55.5043442806,55.5043442806
 03/19  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,51.863297405,51.863297405
 03/19  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,53.6592911629,53.6592911629
 03/19  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,76.1228620211,76.1228620211
 03/19  18:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,92.7628045803,92.7628045803
 03/19  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1333239087,0.0263247011037,0.0,0.0,1.8243253836,1.797673824,0.722219692205,0.722219692205
 03/20  03:00:00,15.1434524898,0.0364532822491,0.0,0.0,1.8243253836,1.797673824,1.00029349319,1.00029349319
 03/20  04:00:00,15.2373839584,0.130384750761,0.0,0.0,1.8243253836,1.797673824,3.60168833795,3.60168833795
 03/20  05:00:00,15.3294930056,0.222493797985,0.0,0.0,1.8243253836,1.797673824,6.18085497637,6.18085497637
 03/20  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,248.22316085,248.22316085
 03/20  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,203.017588802,203.017588802
 03/20  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,183.173942778,183.173942778
 03/20  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,156.907827183,156.907827183
 03/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,142.741171864,142.741171864
 03/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,124.544575704,124.544575704
 03/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,112.694472355,112.694472355
 03/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,102.247944904,102.247944904
 03/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.4597380954,94.4597380954
 03/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.2297246366,88.2297246366
 03/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.0369399305,91.0369399305
 03/20  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,96.3197176438,96.3197176438
 03/20  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,103.507126209,103.507126209
 03/20  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,117.155267047,117.155267047
 03/20  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,127.795304824,127.795304824
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1557285726,0.04872936502,0.0,0.0,1.8243253836,1.797673824,1.33670777686,1.33670777686
 03/21  01:00:00,15.1823132637,0.0753140561214,0.0,0.0,1.8243253836,1.797673824,2.05458965578,2.05458965578
 03/21  02:00:00,15.2901844338,0.183185226221,0.0,0.0,1.8243253836,1.797673824,5.07306387145,5.07306387145
 03/21  03:00:00,15.3296232112,0.222624003555,0.0,0.0,1.8243253836,1.797673824,6.14193954903,6.14193954903
 03/21  04:00:00,15.5624317105,0.455432502939,0.0,0.0,1.8243253836,1.797673824,12.5965067556,12.5965067556
 03/21  05:00:00,15.7196582663,0.612659058659,0.0,0.0,1.8243253836,1.797673824,16.8717026032,16.8717026032
 03/21  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,250.377077972,250.377077972
 03/21  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,190.992192078,190.992192078
 03/21  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,157.71578741,157.71578741
 03/21  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,120.197569001,120.197569001
 03/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,97.682161663,97.682161663
 03/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.0952671548,73.0952671548
 03/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.5078542089,56.5078542089
 03/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.2406831118,43.2406831118
 03/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.2377001896,32.2377001896
 03/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.0469622464,25.0469622464
 03/21  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.5452687719,28.5452687719
 03/21  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,35.153718825,35.153718825
 03/21  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.9253146487,47.9253146487
 03/21  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,69.3087933864,69.3087933864
 03/21  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,86.916861831,86.916861831
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
