Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1247185498,0.0177193421919,0.0,0.0,1.8243253836,1.797673824,0.486975982377,0.486975982377
 03/22  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,182.389684312,182.389684312
 03/22  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,126.559364303,126.559364303
 03/22  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,93.6748358493,93.6748358493
 03/22  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.5337925481,58.5337925481
 03/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.6007571545,39.6007571545
 03/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.3531345935,19.3531345935
 03/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.97264742477,6.97264742477
 03/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.873607146463,0.873607146463
 03/22  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,6.14623028511,6.14623028511
 03/22  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,29.605576058,29.605576058
 03/22  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,51.1074837993,51.1074837993
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1349697685,0.02797056087,0.0,0.0,1.8243253836,1.797673824,0.767286979025,0.767286979025
 03/23  05:00:00,15.140387872,0.0333886643617,0.0,0.0,1.8243253836,1.797673824,0.916548447995,0.916548447995
 03/23  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,203.661894831,203.661894831
 03/23  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,150.416325803,150.416325803
 03/23  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,120.603422881,120.603422881
 03/23  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.9674439146,78.9674439146
 03/23  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.9643675857,45.9643675857
 03/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.7857374279,11.7857374279
 03/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0917075276501,0.0917075276501
 03/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,49.6951733595,8.74575830463,0.0220259420477,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,49.6863537392,8.74575830463,0.0132063218026,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.805817967154,0.805817967154
 03/23  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,16.2123204149,16.2123204149
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,159.411796424,159.411796424
 03/24  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.587094183,115.587094183
 03/24  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.1347858144,88.1347858144
 03/24  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.3888553941,46.3888553941
 03/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.349224472,13.349224472
 03/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,49.8385788427,8.74575830463,0.165431425254,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,50.0670022931,8.74575830463,0.39385487567,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,49.8500151505,8.74575830463,0.176867733033,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.696537729373,0.696537729373
 03/24  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,15.0008373142,15.0008373142
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,21.4891723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,141.250743914,141.250743914
 03/25  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,110.57855808,110.57855808
 03/25  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,95.7540358351,95.7540358351
 03/25  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,73.7625415442,73.7625415442
 03/25  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.7667361135,57.7667361135
 03/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.142506508,44.142506508
 03/25  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.5432871239,36.5432871239
 03/25  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.1165243705,30.1165243705
 03/25  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.1774299248,25.1774299248
 03/25  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.4539915758,25.4539915758
 03/25  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.7414369475,30.7414369475
 03/25  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.091904406,42.091904406
 03/25  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,64.4418041397,64.4418041397
 03/25  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,76.7098546931,76.7098546931
 03/25  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,85.6085754897,85.6085754897
 03/25  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,98.4234210681,98.4234210681
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,179.26587465,179.26587465
 03/26  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,133.336496377,133.336496377
 03/26  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,102.680757557,102.680757557
 03/26  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,80.1283286632,80.1283286632
 03/26  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,51.6412221137,51.6412221137
 03/26  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,32.1568378211,32.1568378211
 03/26  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,15.1497527814,15.1497527814
 03/26  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,10.2484864945,10.2484864945
 03/26  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,13.1043496512,13.1043496512
 03/26  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,31.9407334043,31.9407334043
 03/26  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,48.8483370602,48.8483370602
 03/26  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1458762867,0.0388770790734,0.0,0.0,1.8243253836,1.797673824,1.0694399452,1.0694399452
 03/27  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,197.479243582,197.479243582
 03/27  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,147.692029121,147.692029121
 03/27  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,121.010625811,121.010625811
 03/27  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.0985432121,79.0985432121
 03/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.5750230722,42.5750230722
 03/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.42648870762,6.42648870762
 03/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.969048746634,0.969048746634
 03/27  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,13.762397778,13.762397778
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,138.516703321,138.516703321
 03/28  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.849816411,115.849816411
 03/28  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,107.625491832,107.625491832
 03/28  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.757361472,90.757361472
 03/28  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.8989919966,85.8989919966
 03/28  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.3794161401,78.3794161401
 03/28  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.1413202822,76.1413202822
 03/28  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.5391726516,75.5391726516
 03/28  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.0148112396,75.0148112396
 03/28  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.9416147363,72.9416147363
 03/28  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.9787923132,76.9787923132
 03/28  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.6423347983,84.6423347983
 03/28  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,90.8094499979,90.8094499979
 03/28  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,99.1729197925,99.1729197925
 03/28  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,103.591086333,103.591086333
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1314152431,0.02441603551,0.0,0.0,1.8243253836,1.797673824,0.671002324356,0.671002324356
 03/29  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,195.759928231,195.759928231
 03/29  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,153.778566767,153.778566767
 03/29  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,133.929591992,133.929591992
 03/29  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,109.379887965,109.379887965
 03/29  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.9555567592,98.9555567592
 03/29  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,86.1131944176,86.1131944176
 03/29  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,81.0232402709,81.0232402709
 03/29  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.0254882205,78.0254882205
 03/29  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.6473622218,76.6473622218
 03/29  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.4485296221,74.4485296221
 03/29  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.6365724088,79.6365724088
 03/29  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.4209935294,88.4209935294
 03/29  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,95.8238802031,95.8238802031
 03/29  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,105.798000744,105.798000744
 03/29  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,111.952918354,111.952918354
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.150596119,0.0435969113995,0.0,0.0,1.8243253836,1.797673824,1.20054312252,1.20054312252
 03/30  03:00:00,15.1682716455,0.0612724378668,0.0,0.0,1.8243253836,1.797673824,1.67570617551,1.67570617551
 03/30  04:00:00,15.234582654,0.127583446373,0.0,0.0,1.8243253836,1.797673824,3.54108537332,3.54108537332
 03/30  05:00:00,15.2777213828,0.170722175182,0.0,0.0,1.8243253836,1.797673824,4.71577032065,4.71577032065
 03/30  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,231.27511456,231.27511456
 03/30  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,185.501652315,185.501652315
 03/30  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,164.578942983,164.578942983
 03/30  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,138.001205987,138.001205987
 03/30  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,125.21874838,125.21874838
 03/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,108.41399485,108.41399485
 03/30  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.4898429727,98.4898429727
 03/30  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.6456144931,92.6456144931
 03/30  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.7921445586,87.7921445586
 03/30  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.3047583224,82.3047583224
 03/30  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.9416738774,83.9416738774
 03/30  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.2546868566,88.2546868566
 03/30  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,100.55960709,100.55960709
 03/30  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,122.2245609,122.2245609
 03/30  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,140.781248735,140.781248735
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.139867611,0.0328684034206,0.0,0.0,1.8243253836,1.797673824,0.898893089626,0.898893089626
 03/31  01:00:00,15.1841931519,0.0771939442948,0.0,0.0,1.8243253836,1.797673824,2.11058441962,2.11058441962
 03/31  02:00:00,15.2877748646,0.180775656996,0.0,0.0,1.8243253836,1.797673824,4.99759828524,4.99759828524
 03/31  03:00:00,15.345853658,0.238854450409,0.0,0.0,1.8243253836,1.797673824,6.60274561443,6.60274561443
 03/31  04:00:00,15.494367586,0.387368378383,0.0,0.0,1.8243253836,1.797673824,10.7068771122,10.7068771122
 03/31  05:00:00,15.6345654775,0.527566269867,0.0,0.0,1.8243253836,1.797673824,14.5486280255,14.5486280255
 03/31  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,246.985648837,246.985648837
 03/31  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,196.264644316,196.264644316
 03/31  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,171.908551851,171.908551851
 03/31  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,138.619297259,138.619297259
 03/31  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.878631316,115.878631316
 03/31  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.795429599,90.795429599
 03/31  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.61655305,73.61655305
 03/31  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.9695086159,59.9695086159
 03/31  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.8782566281,48.8782566281
 03/31  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.608457815,40.608457815
 03/31  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.9622676556,41.9622676556
 03/31  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.0086205287,46.0086205287
 03/31  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,55.7980733093,55.7980733093
 03/31  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,72.7152480103,72.7152480103
 03/31  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,86.8887302175,86.8887302175
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6837165248,0.0261357732365,0.0,0.0,1.8243253836,1.348255368,0.717051479605,0.717051479605
 04/01  05:00:00,14.7030627825,0.0454820309389,0.0,0.0,1.8243253836,1.348255368,1.25280402147,1.25280402147
 04/01  06:00:00,17.6608390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,206.639094859,206.639094859
 04/01  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,165.664951048,165.664951048
 04/01  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,149.145578171,149.145578171
 04/01  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,127.592152064,127.592152064
 04/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.533279738,113.533279738
 04/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.854228505,101.854228505
 04/01  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.7865058078,94.7865058078
 04/01  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.8383709256,85.8383709256
 04/01  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.3405649227,79.3405649227
 04/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.2348455959,75.2348455959
 04/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.9240127337,73.9240127337
 04/01  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.5965756031,78.5965756031
 04/01  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,96.2676941759,96.2676941759
 04/01  19:00:00,33.7567284996,8.74575830463,0.0,0.0,10.9459523016,4.49418456,105.332647453,105.332647453
 04/01  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,111.422124147,111.422124147
 04/01  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,123.984939692,123.984939692
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6771367561,0.0195560044845,0.0,0.0,1.8243253836,1.348255368,0.53761869552,0.53761869552
 04/02  03:00:00,14.7010360583,0.0434553066899,0.0,0.0,1.8243253836,1.348255368,1.190333043,1.190333043
 04/02  04:00:00,14.7298595982,0.072278846636,0.0,0.0,1.8243253836,1.348255368,1.99689301725,1.99689301725
 04/02  05:00:00,14.7934826923,0.13590194075,0.0,0.0,1.8243253836,1.348255368,3.75106509415,3.75106509415
 04/02  06:00:00,9.05745902301,0.142378271415,0.0,0.0,1.8243253836,1.348255368,3.94483027958,3.94483027958
 04/02  07:00:00,3.31374769598,0.141166944376,0.0,0.0,1.8243253836,1.348255368,3.89875751367,3.89875751367
 04/02  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,222.141902252,222.141902252
 04/02  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,170.920169138,170.920169138
 04/02  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,140.907496194,140.907496194
 04/02  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,122.388745832,122.388745832
 04/02  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,98.7217346134,98.7217346134
 04/02  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,86.5118043378,86.5118043378
 04/02  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,78.9712760179,78.9712760179
 04/02  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,75.3066336859,75.3066336859
 04/02  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,75.0084177174,75.0084177174
 04/02  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,98.079078002,98.079078002
 04/02  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,109.182618918,109.182618918
 04/02  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1181390636,0.0111398559931,0.0,0.0,1.8243253836,1.797673824,0.308637355286,0.308637355286
 04/03  03:00:00,15.1465166325,0.0395174249135,0.0,0.0,1.8243253836,1.797673824,1.08424749784,1.08424749784
 04/03  04:00:00,15.1764955639,0.0694963562502,0.0,0.0,1.8243253836,1.797673824,1.91929983676,1.91929983676
 04/03  05:00:00,15.2602822651,0.153283057532,0.0,0.0,1.8243253836,1.797673824,4.24138977464,4.24138977464
 04/03  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,223.397175536,223.397175536
 04/03  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,172.458943625,172.458943625
 04/03  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,145.996381205,145.996381205
 04/03  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.298442373,113.298442373
 04/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,93.2278146581,93.2278146581
 04/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.9123400571,69.9123400571
 04/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,53.311706966,53.311706966
 04/03  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.9297222058,38.9297222058
 04/03  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.5479993132,27.5479993132
 04/03  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,20.4704210491,20.4704210491
 04/03  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.6766490591,23.6766490591
 04/03  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.9318863034,30.9318863034
 04/03  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,44.5249123038,44.5249123038
 04/03  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,65.156884043,65.156884043
 04/03  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,81.9138369489,81.9138369489
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1179581997,0.0109589921079,0.0,0.0,1.8243253836,1.797673824,0.303515262306,0.303515262306
 04/04  05:00:00,15.1441494664,0.0371502587928,0.0,0.0,1.8243253836,1.797673824,1.01842755278,1.01842755278
 04/04  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,199.702092907,199.702092907
 04/04  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,150.69670011,150.69670011
 04/04  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,124.70370013,124.70370013
 04/04  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.8344698245,89.8344698245
 04/04  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.5605393214,65.5605393214
 04/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.5676597326,39.5676597326
 04/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.9851362851,24.9851362851
 04/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.7174159773,14.7174159773
 04/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.32344132361,7.32344132361
 04/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.93421188168,5.93421188168
 04/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.658222757,15.658222757
 04/04  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.7994384852,30.7994384852
 04/04  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.0812602053,47.0812602053
 04/04  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,66.8052234394,66.8052234394
 04/04  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,82.0694961558,82.0694961558
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,199.997291269,199.997291269
 04/05  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,170.931349818,170.931349818
 04/05  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,163.964583316,163.964583316
 04/05  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,145.790754173,145.790754173
 04/05  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,137.687031662,137.687031662
 04/05  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.588718997,126.588718997
 04/05  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,120.495453757,120.495453757
 04/05  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.162902619,115.162902619
 04/05  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.676123371,110.676123371
 04/05  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,106.288364957,106.288364957
 04/05  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,109.54751772,109.54751772
 04/05  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,116.610175438,116.610175438
 04/05  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,123.139420714,123.139420714
 04/05  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,132.337086103,132.337086103
 04/05  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,138.178846103,138.178846103
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1646140702,0.0576148626334,0.0,0.0,1.8243253836,1.797673824,1.57755597017,1.57755597017
 04/06  01:00:00,15.1855238006,0.078524592968,0.0,0.0,1.8243253836,1.797673824,2.16165820808,2.16165820808
 04/06  02:00:00,15.2719030258,0.164903818181,0.0,0.0,1.8243253836,1.797673824,4.55340282546,4.55340282546
 04/06  03:00:00,15.2710456022,0.16404639461,0.0,0.0,1.8243253836,1.797673824,4.53961770686,4.53961770686
 04/06  04:00:00,15.3734071382,0.266407930634,0.0,0.0,1.8243253836,1.797673824,7.36820635851,7.36820635851
 04/06  05:00:00,15.5154588355,0.408459627905,0.0,0.0,1.8243253836,1.797673824,11.2924086859,11.2924086859
 04/06  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,241.410810124,241.410810124
 04/06  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,180.144478658,180.144478658
 04/06  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,145.086475761,145.086475761
 04/06  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.041003304,101.041003304
 04/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.7481544523,65.7481544523
 04/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.262881609,28.262881609
 04/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.65700679137,3.65700679137
 04/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,49.7086118437,8.74575830463,0.0354644262924,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,50.497004684,8.74575830463,0.823857266565,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,51.0596642086,8.74575830463,1.38651679119,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,51.0296136667,8.74575830463,1.35646624929,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,38.0896964719,8.74575830463,0.261338268104,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,1.76859777451,1.76859777451
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,103.582302648,103.582302648
 04/07  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,62.982685198,62.982685198
 04/07  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,33.5793095159,33.5793095159
 04/07  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.93032290195,4.93032290195
 04/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.00616203705079,0.00616203705079
 04/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.03345511958,3.03345511958
 04/07  19:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,22.9600712471,22.9600712471
 04/07  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,42.3026494369,42.3026494369
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,15.7466723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,173.172293062,173.172293062
 04/08  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,129.607205036,129.607205036
 04/08  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,105.680000066,105.680000066
 04/08  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,73.2061253743,73.2061253743
 04/08  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.3416975675,43.3416975675
 04/08  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.555136736,16.555136736
 04/08  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.6760887091,3.6760887091
 04/08  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.122894331298,0.122894331298
 04/08  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,8.38347007755,8.38347007755
 04/08  19:00:00,31.8425618329,8.74575830463,0.0,0.0,10.9459523016,4.49418456,34.3959718364,34.3959718364
 04/08  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,56.4916232574,56.4916232574
 04/08  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,75.5438403576,75.5438403576
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,159.475296012,159.475296012
 04/09  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,107.954901641,107.954901641
 04/09  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,67.8276014405,67.8276014405
 04/09  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,37.6569760226,37.6569760226
 04/09  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,7.05888764398,7.05888764398
 04/09  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,116.646422197,116.646422197
 04/10  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,80.5906867926,80.5906867926
 04/10  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,56.4200359807,56.4200359807
 04/10  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.7998479498,28.7998479498
 04/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.931313324,15.931313324
 04/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.85414616058,1.85414616058
 04/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.00138846163295,0.00138846163295
 04/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.197774211363,0.197774211363
 04/10  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.19082402266,5.19082402266
 04/10  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.2471564688,19.2471564688
 04/10  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,33.2860892534,33.2860892534
 04/10  19:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,48.4096985244,48.4096985244
 04/10  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,58.9130612165,58.9130612165
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,171.118340994,171.118340994
 04/11  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,135.691118133,135.691118133
 04/11  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,118.857459868,118.857459868
 04/11  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,97.1425668562,97.1425668562
 04/11  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.2719827711,90.2719827711
 04/11  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.462878686,80.462878686
 04/11  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.2696570923,76.2696570923
 04/11  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.3194942887,73.3194942887
 04/11  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.1771783381,71.1771783381
 04/11  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.5108072138,66.5108072138
 04/11  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.5883019407,67.5883019407
 04/11  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.016656815,72.016656815
