Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/11  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,76.5054078966,76.5054078966
 04/11  19:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,84.5841238759,84.5841238759
 04/11  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,89.1064426612,89.1064426612
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,185.195112839,185.195112839
 04/12  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,144.698529225,144.698529225
 04/12  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,124.826625017,124.826625017
 04/12  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.263020603,101.263020603
 04/12  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.2508708795,92.2508708795
 04/12  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,81.7151037861,81.7151037861
 04/12  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.6999533113,77.6999533113
 04/12  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.9376678739,73.9376678739
 04/12  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.3812275333,71.3812275333
 04/12  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.3700893818,66.3700893818
 04/12  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.2757414148,67.2757414148
 04/12  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.1307440876,71.1307440876
 04/12  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,76.7383473451,76.7383473451
 04/12  19:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,86.1905141945,86.1905141945
 04/12  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,91.9855901371,91.9855901371
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1492033168,0.042204109213,0.0,0.0,1.8243253836,1.797673824,1.16197380391,1.16197380391
 04/13  05:00:00,15.1699141503,0.0629149426889,0.0,0.0,1.8243253836,1.797673824,1.72031033817,1.72031033817
 04/13  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,212.991451716,212.991451716
 04/13  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,154.910419675,154.910419675
 04/13  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,119.850835699,119.850835699
 04/13  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,83.0362769357,83.0362769357
 04/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.4998253051,63.4998253051
 04/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.8855561123,41.8855561123
 04/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.0308532933,30.0308532933
 04/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,20.4389411925,20.4389411925
 04/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.5127888424,12.5127888424
 04/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.47436748796,7.47436748796
 04/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.0081164416,10.0081164416
 04/13  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.111350672,16.111350672
 04/13  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,26.6853699179,26.6853699179
 04/13  19:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,42.8397468938,42.8397468938
 04/13  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,55.0997183181,55.0997183181
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,182.770877451,182.770877451
 04/14  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,124.993481658,124.993481658
 04/14  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.0704430322,88.0704430322
 04/14  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,51.354844264,51.354844264
 04/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.6145493215,30.6145493215
 04/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.64239580206,7.64239580206
 04/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.396253549488,0.396253549488
 04/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,7.82486228363,7.82486228363
 04/14  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,31.9645925082,31.9645925082
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,13.8325057229,8.74575830463,0.0,0.0,1.8243253836,1.348255368,162.549930415,162.549930415
 04/15  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,117.065381547,117.065381547
 04/15  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,90.413401402,90.413401402
 04/15  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,57.516756226,57.516756226
 04/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.932613291,29.932613291
 04/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.76137221019,6.76137221019
 04/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0442580415908,0.0442580415908
 04/15  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,49.7790801572,8.74575830463,0.105932739752,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,50.5561330629,8.74575830463,0.882985645477,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,51.5165873166,8.74575830463,1.84343989918,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,51.5844046475,8.74575830463,1.91125723005,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,33.3481005423,8.74575830463,0.067230017676,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,31.8425618329,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,2.39558277583,2.39558277583
 04/15  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,24.6734155612,24.6734155612
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,130.110297007,130.110297007
 04/16  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,86.8103872343,86.8103872343
 04/16  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,51.3882747463,51.3882747463
 04/16  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,24.5494314662,24.5494314662
 04/16  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.13770157598,1.13770157598
 04/16  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0580804483832,0.0580804483832
 04/16  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,109.28955396,109.28955396
 04/17  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,77.4132168598,77.4132168598
 04/17  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,58.034550689,58.034550689
 04/17  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.5784148296,30.5784148296
 04/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.95078858,16.95078858
 04/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.06723988923,2.06723988923
 04/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  14:00:00,50.2559888429,8.74575830463,0.58284142548,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,53.5233483377,8.74575830463,3.85020092023,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,55.6724068575,8.74575830463,5.99925944005,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,56.5287836684,8.74575830463,6.85563625093,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,42.2398319778,8.74575830463,4.41147377395,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,44.1046855127,8.74575830463,0.533827308898,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,48.0329477462,48.0329477462
 04/18  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,27.6293346174,27.6293346174
 04/18  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,10.7053354158,10.7053354158
 04/18  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  11:00:00,50.3916606392,8.74575830463,0.71851322178,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,54.8399819342,8.74575830463,5.16683451672,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,58.6154779172,8.74575830463,8.9423304998,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,61.2342007592,8.74575830463,11.5610533418,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,62.5726729436,8.74575830463,12.8995255261,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,61.7547096623,8.74575830463,12.0815622449,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,60.3370347934,8.74575830463,10.6638873759,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,45.1286112386,8.74575830463,7.30025303474,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,45.7015020777,8.74575830463,2.13064387391,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,44.8509070486,8.74575830463,0.0850365239329,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,77.6099637239,77.6099637239
 04/19  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,61.2171884533,61.2171884533
 04/19  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,50.9425271485,50.9425271485
 04/19  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.4321046306,34.4321046306
 04/19  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.0328911697,30.0328911697
 04/19  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.0218005079,22.0218005079
 04/19  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.5422586093,16.5422586093
 04/19  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.8342465494,10.8342465494
 04/19  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.63913025896,6.63913025896
 04/19  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.00902757763,4.00902757763
 04/19  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.34662726441,7.34662726441
 04/19  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.6716479033,13.6716479033
 04/19  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,24.6137556702,24.6137556702
 04/19  19:00:00,43.5708582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,40.6128823741,40.6128823741
 04/19  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,52.9477695244,52.9477695244
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,168.318188102,168.318188102
 04/20  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,117.267837059,117.267837059
 04/20  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,84.4618101815,84.4618101815
 04/20  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,50.4961257157,50.4961257157
 04/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.7356219533,30.7356219533
 04/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.01560276017,9.01560276017
 04/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.86296872173,0.86296872173
 04/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,43.5708582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.87081013744,5.87081013744
 04/20  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,25.0379809826,25.0379809826
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,155.29856516,155.29856516
 04/21  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,106.0067368,106.0067368
 04/21  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,74.1298689173,74.1298689173
 04/21  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.3851755013,39.3851755013
 04/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.6789527165,18.6789527165
 04/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.886597242347,0.886597242347
 04/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,49.6757364469,8.74575830463,0.0025890294319,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,43.5708582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,4.29099003097,4.29099003097
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,123.977383486,123.977383486
 04/22  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,90.2173318301,90.2173318301
 04/22  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,70.0216848201,70.0216848201
 04/22  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,40.284217038,40.284217038
 04/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.3542069826,13.3542069826
 04/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0182837642457,0.0182837642457
 04/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,49.6969362581,8.74575830463,0.023788840713,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,49.914887388,8.74575830463,0.241739970592,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,50.059518358,8.74575830463,0.386370940589,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,49.8611376683,8.74575830463,0.187990250883,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/22  19:00:00,29.9283951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,4.82372387096,4.82372387096
 04/22  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,22.3888598279,22.3888598279
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,109.056567246,109.056567246
 04/23  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,77.1109610216,77.1109610216
 04/23  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,52.350942643,52.350942643
 04/23  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,35.874383538,35.874383538
 04/23  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,15.136373915,15.136373915
 04/23  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.4293466974,5.4293466974
 04/23  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.475232609872,0.475232609872
 04/23  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.2837182573,0.2837182573
 04/23  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,12.2206367363,12.2206367363
 04/23  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,27.9015304005,27.9015304005
 04/23  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,146.938469189,146.938469189
 04/24  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,111.549566706,111.549566706
 04/24  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,92.217770767,92.217770767
 04/24  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.5751414845,66.5751414845
 04/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.1602769102,54.1602769102
 04/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.4966443356,38.4966443356
 04/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.4559742582,27.4559742582
 04/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.9726393073,15.9726393073
 04/24  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.91108269896,5.91108269896
 04/24  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.08710991574,1.08710991574
 04/24  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.49787966854,1.49787966854
 04/24  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.83289273774,3.83289273774
 04/24  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,10.5666228748,10.5666228748
 04/24  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,26.6323612008,26.6323612008
 04/24  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,39.4270810342,39.4270810342
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,150.016559747,150.016559747
 04/25  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,110.86173147,110.86173147
 04/25  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.0324057816,88.0324057816
 04/25  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.3522315206,60.3522315206
 04/25  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.2980108441,45.2980108441
 04/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.1958599234,27.1958599234
 04/25  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.3654913112,16.3654913112
 04/25  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.30725663585,7.30725663585
 04/25  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.82429637234,1.82429637234
 04/25  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.155394180694,0.155394180694
 04/25  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,4.26438056422,4.26438056422
 04/25  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,17.3585422304,17.3585422304
 04/25  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,29.5916349664,29.5916349664
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,133.486132808,133.486132808
 04/26  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,86.6392099935,86.6392099935
 04/26  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,54.276603577,54.276603577
 04/26  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,26.5712951637,26.5712951637
 04/26  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.483186829,19.483186829
 04/26  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.94539483937,9.94539483937
 04/26  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.43633673367,6.43633673367
 04/26  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.4105694587,3.4105694587
 04/26  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.17499965091,2.17499965091
 04/26  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.62826228388,1.62826228388
 04/26  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.43149949687,4.43149949687
 04/26  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.576545219,11.576545219
 04/26  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,24.6887845712,24.6887845712
 04/26  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,43.5779129562,43.5779129562
 04/26  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,58.1543892993,58.1543892993
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,186.183534864,186.183534864
 04/27  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,131.10531868,131.10531868
 04/27  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,97.4504049376,97.4504049376
 04/27  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.4356179296,63.4356179296
 04/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.0829916964,46.0829916964
 04/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,26.3315811334,26.3315811334
 04/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.2993336612,14.2993336612
 04/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.11280454719,5.11280454719
 04/27  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.542634385792,0.542634385792
 04/27  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.366187844651,0.366187844651
 04/27  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,8.25254804296,8.25254804296
 04/27  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,29.605538919,29.605538919
 04/27  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,49.7357705926,49.7357705926
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,161.912400638,161.912400638
 04/28  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.676905222,115.676905222
 04/28  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,87.1492028643,87.1492028643
 04/28  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,53.7838833006,53.7838833006
 04/28  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.1935009704,34.1935009704
 04/28  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.394849548,12.394849548
 04/28  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.88610325872,2.88610325872
 04/28  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.621806896112,0.621806896112
 04/28  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0722928283884,0.0722928283884
 04/28  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.72594662005,4.72594662005
 04/28  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.099898841,18.099898841
 04/28  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,33.3490836338,33.3490836338
 04/28  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,50.4277039172,50.4277039172
 04/28  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,63.3056870558,63.3056870558
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6687664057,0.0111856541047,0.0,0.0,1.8243253836,1.348255368,0.309536503933,0.309536503933
 04/29  05:00:00,12.7820722173,0.0386581323298,0.0,0.0,1.8243253836,1.348255368,1.05944369856,1.05944369856
 04/29  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,197.398240938,197.398240938
 04/29  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,141.663855484,141.663855484
 04/29  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,108.584931575,108.584931575
 04/29  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,72.4477489325,72.4477489325
 04/29  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.0844759502,42.0844759502
 04/29  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.0749059497,14.0749059497
 04/29  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.73777810976,2.73777810976
 04/29  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.194999979524,0.194999979524
 04/29  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.251641952385,0.251641952385
 04/29  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,17.1018495697,17.1018495697
 04/29  19:00:00,28.0142284996,8.74575830463,0.0,0.0,10.9459523016,4.49418456,36.1660607756,36.1660607756
 04/29  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,50.2004344767,50.2004344767
 04/29  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,71.511031008,71.511031008
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,12.7719113662,0.02849728123,0.0,0.0,1.8243253836,1.348255368,0.780228420397,0.780228420397
 04/30  06:00:00,3.2132289027,0.0406481511036,0.0,0.0,1.8243253836,1.348255368,1.11669628366,1.11669628366
 04/30  07:00:00,3.18542132785,0.0128405762511,0.0,0.0,1.8243253836,1.348255368,0.349356982212,0.349356982212
 04/30  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,167.05396036,167.05396036
 04/30  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,109.726308346,109.726308346
 04/30  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,72.5506447196,72.5506447196
 04/30  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,45.1402609161,45.1402609161
 04/30  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,16.3640631111,16.3640631111
 04/30  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.08266698031,3.08266698031
 04/30  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,5.53919691982,5.53919691982
 04/30  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,144.341145685,144.341145685
 05/01  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,99.192187713,99.192187713
 05/01  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,68.380372624,68.380372624
 05/01  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.3102579889,38.3102579889
 05/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,21.5600782134,21.5600782134
 05/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.42879694671,3.42879694671
 05/01  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0138686227256,0.0138686227256
 05/01  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,9.79352501542,9.79352501542
 05/01  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,34.121119537,34.121119537
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,179.7435875,179.7435875
 05/02  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.8881798,115.8881798
 05/02  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,76.8446778743,76.8446778743
 05/02  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.1695241837,40.1695241837
 05/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.2349888064,22.2349888064
 05/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.81903740222,3.81903740222
 05/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0638916251881,0.0638916251881
 05/02  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0252515927461,0.0252515927461
 05/02  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,8.57183639572,8.57183639572
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
