Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/03  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,93.3088762741,93.3088762741
 05/03  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,37.0705705707,37.0705705707
 05/03  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.363309218483,0.363309218483
 05/03  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  10:00:00,49.8005536255,8.74575830463,0.127406208082,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,52.9930686419,8.74575830463,3.31992122442,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,56.4707908451,8.74575830463,6.7976434277,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,58.6289501604,8.74575830463,8.95580274301,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,59.9156423102,8.74575830463,10.2424948928,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,60.2860472078,8.74575830463,10.6128997904,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,58.9975605863,8.74575830463,9.32441316892,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,56.9607649048,8.74575830463,7.2876174874,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,42.5633786775,8.74575830463,4.73502047366,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,40.9960514361,8.74575830463,1.25352656556,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,44.8119170643,8.74575830463,0.046046539683,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,75.6763469074,75.6763469074
 05/04  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,42.0381629473,42.0381629473
 05/04  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,19.5878728702,19.5878728702
 05/04  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.211368589422,0.211368589422
 05/04  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,50.6633953333,8.74575830463,0.990247915856,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,54.3479464248,8.74575830463,4.67479900736,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,57.3169892827,8.74575830463,7.64384186529,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,59.8373201329,8.74575830463,10.1641727154,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,60.6847346617,8.74575830463,11.0115872443,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,60.7725876545,8.74575830463,11.0994402371,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,46.7457187475,8.74575830463,8.91736054371,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,43.0963777581,8.74575830463,3.35385288757,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,45.0042314424,8.74575830463,0.238360917722,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,29.8002854822,29.8002854822
 05/05  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.87765501048,0.87765501048
 05/05  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  09:00:00,56.1295712071,8.74575830463,6.4564237897,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,63.4821638928,8.74575830463,13.8090164753,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,68.6024785276,8.74575830463,18.9293311101,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,67.4403359962,8.74575830463,17.7671885788,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,65.5496405052,8.74575830463,15.8764930877,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,65.3083190833,8.74575830463,15.6351716659,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,65.3846017349,8.74575830463,15.7114543175,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,64.3094928072,8.74575830463,14.6363453897,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,62.0879382793,8.74575830463,12.4147908619,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,47.1278862984,8.74575830463,9.29952809461,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,43.3034207585,8.74575830463,3.56089588799,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,44.9345225621,8.74575830463,0.168652037469,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,73.58955795,73.58955795
 05/06  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,51.2696807874,51.2696807874
 05/06  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,30.3239449086,30.3239449086
 05/06  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,4.11649904348,4.11649904348
 05/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,49.7461541608,8.74575830463,0.0730067433398,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,51.2746601198,8.74575830463,1.60151270232,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,53.4807435973,8.74575830463,3.8075961799,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,54.4043455223,8.74575830463,4.73119810491,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,55.3665659245,8.74575830463,5.69341850702,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,54.3367949823,8.74575830463,4.66364756491,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,34.0057462978,8.74575830463,0.72487577315,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,26.1089968078,8.74575830463,0.00893497491439,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,1.67367920383,1.67367920383
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,59.4907215757,59.4907215757
 05/07  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,28.6796753218,28.6796753218
 05/07  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,3.48517957031,3.48517957031
 05/07  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,38.9637215931,8.74575830463,1.13536338929,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,42.3960220724,8.74575830463,4.56766386852,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,45.137392712,8.74575830463,7.30903450815,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,47.2534908892,8.74575830463,9.42513268538,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,36.9989150224,8.74575830463,8.26553217694,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,24.7419399026,8.74575830463,5.10353241557,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,37.8657208518,37.8657208518
 05/08  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,11.0444557848,11.0444557848
 05/08  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,50.9447737131,8.74575830463,1.27162629564,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,56.3516459598,8.74575830463,6.67849854239,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,60.715624695,8.74575830463,11.0424772776,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,64.133520445,8.74575830463,14.4603730276,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,66.148088704,8.74575830463,16.4749412866,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,67.8639076408,8.74575830463,18.1907602233,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,68.7199267221,8.74575830463,19.0467793047,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,61.9308266601,8.74575830463,12.2576792427,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,43.0487674876,8.74575830463,5.22040928379,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,40.88908462,8.74575830463,1.14655974951,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,44.7959226314,8.74575830463,0.030052106772,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,40.3433274218,40.3433274218
 05/09  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,8.08696632526,8.08696632526
 05/09  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  10:00:00,49.7490782748,8.74575830463,0.0759308573699,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,51.7469493066,8.74575830463,2.07380188919,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,54.2640580004,8.74575830463,4.59091058302,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,56.0384176497,8.74575830463,6.36527023229,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,56.8171332069,8.74575830463,7.14398578947,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,57.137638405,8.74575830463,7.46449098756,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,55.62148039,8.74575830463,5.94833297256,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,54.0135807197,8.74575830463,4.34043330223,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,41.007740851,8.74575830463,3.17938264718,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,40.02088196,8.74575830463,0.278357089534,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,59.9033240438,59.9033240438
 05/10  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,41.2659346796,41.2659346796
 05/10  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,29.2960173042,29.2960173042
 05/10  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.5974079913,13.5974079913
 05/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.28698449033,4.28698449033
 05/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,49.7298819616,8.74575830463,0.056734544157,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,50.0237620804,8.74575830463,0.350614662933,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,50.0032559837,8.74575830463,0.330108566261,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,50.1096909131,8.74575830463,0.436543495715,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,38.0859791911,8.74575830463,0.257620987269,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,27.0060639626,27.0060639626
 05/11  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,3.66461019866,3.66461019866
 05/11  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  10:00:00,51.3835111417,8.74575830463,1.71036372423,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  11:00:00,59.0105116085,8.74575830463,9.33736419111,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  12:00:00,62.7711534938,8.74575830463,13.0980060764,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  13:00:00,62.2604529529,8.74575830463,12.5873055355,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  14:00:00,60.9509648813,8.74575830463,11.2778174638,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  15:00:00,61.4073908211,8.74575830463,11.7342434036,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,60.7271173165,8.74575830463,11.053969899,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,55.5796901045,8.74575830463,5.90654268707,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,38.2276658968,8.74575830463,0.399307692922,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,6.16090578972,6.16090578972
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,136.866799531,136.866799531
 05/12  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,109.821959726,109.821959726
 05/12  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,91.2705575383,91.2705575383
 05/12  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.680618615,65.680618615
 05/12  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.6325216477,58.6325216477
 05/12  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,51.6244151285,51.6244151285
 05/12  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.5182019379,45.5182019379
 05/12  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.8861706709,30.8861706709
 05/12  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.7943652069,19.7943652069
 05/12  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.7045145125,12.7045145125
 05/12  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.1490846658,18.1490846658
 05/12  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.1463007749,31.1463007749
 05/12  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,42.6871362304,42.6871362304
 05/12  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,54.0736039544,54.0736039544
 05/12  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,63.7415140301,63.7415140301
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,169.347655344,169.347655344
 05/13  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,134.665622189,134.665622189
 05/13  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,119.11022509,119.11022509
 05/13  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,97.9529774228,97.9529774228
 05/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.4925777514,77.4925777514
 05/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.7713627164,59.7713627164
 05/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.7584274191,49.7584274191
 05/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.1586779128,39.1586779128
 05/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.1969258261,31.1969258261
 05/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,26.4504857416,26.4504857416
 05/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.5388522854,24.5388522854
 05/13  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.8304214524,30.8304214524
 05/13  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,47.7597479481,47.7597479481
 05/13  19:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,53.8947067485,53.8947067485
 05/13  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,57.2048135649,57.2048135649
 05/13  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,69.1112464782,69.1112464782
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,144.244203998,144.244203998
 05/14  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,88.4251484175,88.4251484175
 05/14  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,52.6299992855,52.6299992855
 05/14  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,29.0822335012,29.0822335012
 05/14  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,11.1399261748,11.1399261748
 05/14  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.40224249467,3.40224249467
 05/14  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0142053800041,0.0142053800041
 05/14  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,3.51010244418,3.51010244418
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,128.36564365,128.36564365
 05/15  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,72.8239303874,72.8239303874
 05/15  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,39.3126131735,39.3126131735
 05/15  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.93858311747,5.93858311747
 05/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,49.7480226681,8.74575830463,0.0748752506321,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,50.4228114815,8.74575830463,0.749664064034,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,52.2873973733,8.74575830463,2.61424995585,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,53.220816551,8.74575830463,3.54766913356,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,52.9072837399,8.74575830463,3.23413632242,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,40.1598794203,8.74575830463,2.33152121644,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,38.1054856391,8.74575830463,0.277127435318,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,87.9824290685,87.9824290685
 05/16  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,74.165778327,74.165778327
 05/16  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,67.3364311169,67.3364311169
 05/16  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.8569883208,55.8569883208
 05/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.6850462956,54.6850462956
 05/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.0598340942,46.0598340942
 05/16  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.6294050785,39.6294050785
 05/16  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.5927739624,36.5927739624
 05/16  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.6039564019,36.6039564019
 05/16  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.6166482002,33.6166482002
 05/16  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,35.3320020614,35.3320020614
 05/16  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.3905554013,40.3905554013
 05/16  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,45.1014757552,45.1014757552
 05/16  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,52.4227921979,52.4227921979
 05/16  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,57.8479800199,57.8479800199
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,129.626901462,129.626901462
 05/17  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,97.1786001423,97.1786001423
 05/17  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,78.6144409497,78.6144409497
 05/17  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.3462605871,54.3462605871
 05/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.4312235928,45.4312235928
 05/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.0894946082,31.0894946082
 05/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,20.7325002269,20.7325002269
 05/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.3531345751,10.3531345751
 05/17  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.45767056972,3.45767056972
 05/17  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0423290308607,0.0423290308607
 05/17  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0376534185848,0.0376534185848
 05/17  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,2.11649812494,2.11649812494
 05/17  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,9.14288644628,9.14288644628
 05/17  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,17.4559170418,17.4559170418
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,95.9471300592,95.9471300592
 05/18  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,69.5216461907,69.5216461907
 05/18  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,49.5601513525,49.5601513525
 05/18  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.1788354564,23.1788354564
 05/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.3166992205,10.3166992205
 05/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.442900891004,0.442900891004
 05/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,42.684201676,42.684201676
 05/19  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,23.0901078952,23.0901078952
 05/19  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,4.05874278629,4.05874278629
 05/19  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,50.7642152133,8.74575830463,1.09106779587,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,53.9950643679,8.74575830463,4.32191695046,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,55.9189227223,8.74575830463,6.24577530487,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,58.1246517052,8.74575830463,8.45150428773,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,59.3415871988,8.74575830463,9.66843978138,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,58.7172465318,8.74575830463,9.04409911437,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,57.3725872267,8.74575830463,7.69943980923,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,43.3617527695,8.74575830463,5.53339456566,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,39.2934644597,8.74575830463,1.46510625591,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,44.8082156958,8.74575830463,0.0423451712125,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,57.0221015149,57.0221015149
 05/20  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,43.403595119,43.403595119
 05/20  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,35.8654172064,35.8654172064
 05/20  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,22.8080315202,22.8080315202
 05/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.95778856163,9.95778856163
 05/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.12611837867,2.12611837867
 05/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.590800486131,0.590800486131
 05/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.811720818284,0.811720818284
 05/20  19:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,7.07805239822,7.07805239822
 05/20  20:00:00,33.7567284996,8.74575830463,0.0,0.0,10.9459523016,4.49418456,14.8280780296,14.8280780296
 05/20  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,28.0823611441,28.0823611441
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,59.9231883195,59.9231883195
 05/21  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,29.0362606125,29.0362606125
 05/21  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,4.14771113871,4.14771113871
 05/21  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,38.6454823184,8.74575830463,0.81712411453,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,40.8820175363,8.74575830463,3.05365933249,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,40.8861558721,8.74575830463,3.05779766822,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,28.8266591671,8.74575830463,0.0932763217045,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,76.2853948469,76.2853948469
 05/22  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,49.2096198188,49.2096198188
 05/22  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,30.2083301282,30.2083301282
 05/22  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.64620041348,6.64620041348
 05/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.00592328784,1.00592328784
 05/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,49.8534407872,8.74575830463,0.180293369719,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,49.6738613367,8.74575830463,0.000713919304584,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,1.97322582401,1.97322582401
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,78.748112752,78.748112752
 05/23  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,58.9691410727,58.9691410727
 05/23  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,40.9607983937,40.9607983937
 05/23  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.5530109078,17.5530109078
 05/23  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.58156908716,6.58156908716
 05/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,49.7439892136,8.74575830463,0.0708417962137,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,50.1765483226,8.74575830463,0.503400905193,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,50.5855562061,8.74575830463,0.912408788626,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,50.4189905316,8.74575830463,0.745843114152,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,37.8955047915,8.74575830463,0.0671465876263,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,67.513963775,67.513963775
 05/24  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,57.8919948988,57.8919948988
 05/24  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,49.4054492969,49.4054492969
 05/24  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.713802694,33.713802694
 05/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.0611621163,27.0611621163
 05/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.2849892247,17.2849892247
 05/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.99863503014,3.99863503014
 05/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.2080951571,1.2080951571
 05/24  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,12.3487890174,12.3487890174
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
