Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/25  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,122.859683895,122.859683895
 05/25  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,84.259947142,84.259947142
 05/25  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,58.9084631782,58.9084631782
 05/25  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.8088739348,30.8088739348
 05/25  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.840621043,16.840621043
 05/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.78044166713,2.78044166713
 05/25  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0986879696577,0.0986879696577
 05/25  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,5.21742775844,5.21742775844
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,117.362737793,117.362737793
 05/26  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,73.0023947154,73.0023947154
 05/26  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,38.7783215746,38.7783215746
 05/26  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.10363665423,2.10363665423
 05/26  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,49.7037817355,8.74575830463,0.0306343180644,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,50.6791962324,8.74575830463,1.00604881498,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,51.6700103741,8.74575830463,1.9968629567,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,52.2724703192,8.74575830463,2.59932290174,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,53.0162515182,8.74575830463,3.34310410077,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,52.6428111775,8.74575830463,2.96966376009,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,51.0358371853,8.74575830463,1.36268976791,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,38.0702103202,8.74575830463,0.241852116359,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,65.2367413405,65.2367413405
 05/27  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,25.9657832403,25.9657832403
 05/27  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,2.64831950203,2.64831950203
 05/27  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,50.1677696687,8.74575830463,0.4946222513,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,50.8992667018,8.74575830463,1.22611928433,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,53.8370852845,8.74575830463,4.16393786707,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,55.5306551421,8.74575830463,5.85750772463,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,55.1571873116,8.74575830463,5.48403989416,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,55.1425328657,8.74575830463,5.46938544824,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,53.4341206215,8.74575830463,3.76097320402,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,33.902789963,8.74575830463,0.621919438346,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,24.229839129,8.74575830463,0.0439439627657,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,33.7567284996,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,39.3028493639,39.3028493639
 05/28  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,9.97632922182,9.97632922182
 05/28  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,39.9481860447,8.74575830463,2.11982784088,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,44.6858920439,8.74575830463,6.85753384008,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,47.3394591992,8.74575830463,9.51110099539,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,48.0196271789,8.74575830463,10.1912689751,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,47.5251331685,8.74575830463,9.6967749647,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,34.4649026705,8.74575830463,5.73151982509,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,22.3517776508,8.74575830463,2.71337016379,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,9.21938265928,9.21938265928
 05/29  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.697789847446,0.697789847446
 05/29  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,86.2477907456,86.2477907456
 05/30  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,61.6684457788,61.6684457788
 05/30  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,43.726920248,43.726920248
 05/30  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.034114183,19.034114183
 05/30  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.71161332488,6.71161332488
 05/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,6.07044351889,6.07044351889
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,78.8734133847,78.8734133847
 05/31  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,43.1902515932,43.1902515932
 05/31  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,19.4193588777,19.4193588777
 05/31  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.146095402483,0.146095402483
 05/31  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,49.9269326892,8.74575830463,0.253785271764,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,50.6946879697,8.74575830463,1.0215405523,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,49.8045312699,8.74575830463,0.131383852497,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,40.9375371913,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.1284004239,0.1284004239
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,28.0030552439,28.0030552439
 06/01  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,14.2202141486,14.2202141486
 06/01  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,1.43510551364,1.43510551364
 06/01  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,49.6786067547,8.74575830463,0.00545933728763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,49.8017556373,8.74575830463,0.128608219837,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,49.6877499404,8.74575830463,0.0146025229673,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.00662753534398,0.00662753534398
 06/01  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.91658304529,3.91658304529
 06/01  20:00:00,40.9375371913,8.74575830463,0.0,0.0,18.243253836,6.291858384,9.71421126654,9.71421126654
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,38.6792004608,38.6792004608
 06/02  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,21.5804595156,21.5804595156
 06/02  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,5.45383991775,5.45383991775
 06/02  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,50.1324335288,8.74575830463,0.459286111349,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,51.1955015202,8.74575830463,1.52235410281,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,51.5291995422,8.74575830463,1.85605212481,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,52.1662790084,8.74575830463,2.49313159095,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,52.1347685971,8.74575830463,2.46162117971,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,51.1080105861,8.74575830463,1.43486316871,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,38.2176417012,8.74575830463,0.389283497406,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,40.9375371913,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,50.9834435407,50.9834435407
 06/03  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,36.6320224547,36.6320224547
 06/03  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,21.2687099817,21.2687099817
 06/03  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,2.15565237358,2.15565237358
 06/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,49.743361983,8.74575830463,0.0702145655691,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,50.5045013399,8.74575830463,0.831353922485,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,52.3212098633,8.74575830463,2.64806244582,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,52.0841591321,8.74575830463,2.41101171463,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,50.6540065526,8.74575830463,0.980859135124,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,33.289786184,8.74575830463,0.0089156593534,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,31.8425618329,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.8936854988,0.8936854988
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,30.3448809764,30.3448809764
 06/04  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,7.57332799424,7.57332799424
 06/04  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,38.3549610708,8.74575830463,0.526602866943,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,42.5385257912,8.74575830463,4.71016758733,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,45.7049529395,8.74575830463,7.87659473562,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,49.1443515632,8.74575830463,11.3159933594,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,48.9550498744,8.74575830463,11.1266916706,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,37.5233256516,8.74575830463,8.78994280621,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,26.4374484584,8.74575830463,6.79904097139,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,30.4944652051,30.4944652051
 06/05  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,8.81723449696,8.81723449696
 06/05  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.015086414064,0.015086414064
 06/05  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,50.0004855577,8.74575830463,0.327338140264,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,51.5585003571,8.74575830463,1.88535293965,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,53.066188959,8.74575830463,3.3930415416,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,54.6266374876,8.74575830463,4.9534900702,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,57.5365456496,8.74575830463,7.86339823222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,58.350039476,8.74575830463,8.67689205859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,56.7576837257,8.74575830463,7.0845363083,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,43.1796593669,8.74575830463,5.3513011631,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,39.7663220994,8.74575830463,1.9379638956,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,41.0275431749,8.74575830463,0.0900059835542,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,47.2307996203,47.2307996203
 06/06  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,37.8188509912,37.8188509912
 06/06  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,24.8755732032,24.8755732032
 06/06  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.71758629949,3.71758629949
 06/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0366014199797,0.0366014199797
 06/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,50.015136779,8.74575830463,0.341989361605,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,50.7279749072,8.74575830463,1.05482748974,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,53.0500737923,8.74575830463,3.37692637482,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,53.6524033588,8.74575830463,3.97925594138,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,53.1977587269,8.74575830463,3.52461130951,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,40.9337787394,8.74575830463,3.10542053558,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,38.5255903037,8.74575830463,0.69723209988,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,40.9454291994,8.74575830463,0.00789200810481,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,24.7656921326,24.7656921326
 06/07  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,8.60624583724,8.60624583724
 06/07  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,51.7460305385,8.74575830463,2.07288312104,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,57.3073724746,8.74575830463,7.63422505719,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,60.6830740503,8.74575830463,11.0099266328,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,60.9148954458,8.74575830463,11.2417480283,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,62.1817606356,8.74575830463,12.5086132182,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,62.7314764132,8.74575830463,13.0583289958,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,60.735841564,8.74575830463,11.0626941466,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,60.6666656375,8.74575830463,10.9935182201,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,47.1727137144,8.74575830463,9.34435551056,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,42.351568864,8.74575830463,4.5232106602,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,41.8024307158,8.74575830463,0.864893524522,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,19.991261259,19.991261259
 06/08  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,4.82387916877,4.82387916877
 06/08  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,49.8260696221,8.74575830463,0.152922204649,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,52.055788162,8.74575830463,2.38264074456,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,54.3681581068,8.74575830463,4.69501068934,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,56.9211975636,8.74575830463,7.24805014618,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,58.953623059,8.74575830463,9.28047564157,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,60.5737871254,8.74575830463,10.900639708,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,61.379156318,8.74575830463,11.7060089006,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,60.7330402683,8.74575830463,11.0598928509,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,47.0178693574,8.74575830463,9.18951115357,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,43.1927668098,8.74575830463,5.36440860593,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,41.8035315293,8.74575830463,0.865994338011,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,6.09443105991,6.09443105991
 06/09  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,50.0727971325,8.74575830463,0.399649715069,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,53.2643066777,8.74575830463,3.59115926027,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,57.9172510076,8.74575830463,8.24410359015,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,61.2916848449,8.74575830463,11.6185374275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,64.7402062056,8.74575830463,15.0670587882,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,67.3422271841,8.74575830463,17.6690797667,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,69.5027460994,8.74575830463,19.829598682,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,70.7662439863,8.74575830463,21.0930965689,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,69.9367401624,8.74575830463,20.263592745,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,55.4812907444,8.74575830463,17.6529325406,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,50.7324262667,8.74575830463,12.9040680629,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,48.3605071759,8.74575830463,7.42296998462,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,40.2015441231,8.74575830463,2.37318591926,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,58.5494544022,8.74575830463,8.87630698472,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,62.2125605374,8.74575830463,12.5394131199,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,66.7411084086,8.74575830463,17.0679609911,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,68.5220549791,8.74575830463,18.8489075617,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,69.464103177,8.74575830463,19.7909557596,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,71.7556520201,8.74575830463,22.0825046027,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,73.2742882928,8.74575830463,23.6011408753,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,70.0640313868,8.74575830463,20.3908839694,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,47.4562942994,8.74575830463,14.1754237748,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,35.2399127655,8.74575830463,11.0540175993,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,39.4797670934,8.74575830463,7.63720526051,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,28.7275092854,8.74575830463,2.15158947753,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,15.2648498038,8.74575830463,0.173929995955,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,33.1990927362,8.74575830463,4.46570989078,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,36.18166162,8.74575830463,7.44827877453,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,50.7138691434,8.74575830463,12.8855109395,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,55.0471039118,8.74575830463,17.218745708,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,46.3788710988,8.74575830463,8.55051289501,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,44.7239252701,8.74575830463,6.89556706627,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,49.4736587163,8.74575830463,11.6453005125,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,36.9895496807,8.74575830463,8.25616683522,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,20.4498534876,8.74575830463,0.811446000522,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,36.3591242695,36.3591242695
 06/12  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,16.668233875,16.668233875
 06/12  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.727588633996,0.727588633996
 06/12  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,50.3034869202,8.74575830463,0.630339502813,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,54.3556284112,8.74575830463,4.68248099376,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,55.2834165563,8.74575830463,5.61026913886,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,56.6815737275,8.74575830463,7.00842631003,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,56.3370847582,8.74575830463,6.66393734077,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,57.7388495505,8.74575830463,8.06570213308,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,58.5300398007,8.74575830463,8.85689238326,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,57.8686202037,8.74575830463,8.19547278628,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,44.8232141095,8.74575830463,6.99485590567,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,40.9598310426,8.74575830463,3.13147283874,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,41.3260623119,8.74575830463,0.388525120649,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,39.9203681585,39.9203681585
 06/13  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,16.8097447781,16.8097447781
 06/13  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.899292518334,0.899292518334
 06/13  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,50.6199027795,8.74575830463,0.946755362112,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,52.7164978123,8.74575830463,3.04335039483,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,54.5774541663,8.74575830463,4.90430674888,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,56.293994589,8.74575830463,6.62084717156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,57.9619297616,8.74575830463,8.28878234414,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,58.4187385706,8.74575830463,8.74559115321,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,58.3832098928,8.74575830463,8.71006247537,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,45.5790687403,8.74575830463,7.75071053646,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,41.4612353892,8.74575830463,3.63287718535,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,41.2110909725,8.74575830463,0.2735537812,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,34.05151087,34.05151087
 06/14  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,26.0017775151,26.0017775151
 06/14  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,16.0897980949,16.0897980949
 06/14  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.745196428979,0.745196428979
 06/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,49.9449705844,8.74575830463,0.271823166936,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,51.1960053442,8.74575830463,1.52285792676,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,51.3191194402,8.74575830463,1.6459720228,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,50.8532117648,8.74575830463,1.18006434732,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,38.4249696515,8.74575830463,0.596611447661,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,37.8511915532,8.74575830463,0.0228333493505,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,39.0233705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,32.2866534482,32.2866534482
 06/15  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,23.0248079876,23.0248079876
 06/15  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,10.9650269681,10.9650269681
 06/15  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0855985634206,0.0855985634206
 06/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,49.6986056723,8.74575830463,0.0254582548617,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,49.6768925846,8.74575830463,0.00374516714342,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,39.0233705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,37.4314717783,37.4314717783
 06/16  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,28.4022461472,28.4022461472
 06/16  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,18.6654545209,18.6654545209
 06/16  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.24408070351,3.24408070351
 06/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.831886970257,0.831886970257
 06/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
