Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/16  14:00:00,50.2297632682,8.74575830463,0.556615850763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,52.5951657317,8.74575830463,2.92201831428,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,53.8076735646,8.74575830463,4.13452614712,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,51.6362821723,8.74575830463,1.96313475489,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,39.0104065473,8.74575830463,1.18204834347,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,38.1492213018,8.74575830463,0.32086309794,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,39.0233705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,23.4572037533,23.4572037533
 06/17  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,2.29391191285,2.29391191285
 06/17  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,51.1999612805,8.74575830463,1.52681386307,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,55.7810098059,8.74575830463,6.10786238852,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,58.7485256872,8.74575830463,9.0753782698,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,61.5338835964,8.74575830463,11.8607361789,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,63.8894735079,8.74575830463,14.2163260905,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,66.0860838428,8.74575830463,16.4129364254,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,66.6172811106,8.74575830463,16.9441336932,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,65.9246305592,8.74575830463,16.2514831418,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,44.9112703538,8.74575830463,11.6303998292,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,30.5345959912,8.74575830463,6.34870082501,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,31.1994433851,8.74575830463,1.27104821887,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,30.005113223,8.74575830463,1.27173037752,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,46.7835120688,8.74575830463,8.95515386497,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,50.9138001024,8.74575830463,13.0854418986,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,53.5640160315,8.74575830463,15.7356578277,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,55.8304591758,8.74575830463,18.0021009719,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,57.9951448104,8.74575830463,20.1667866066,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,48.4737218947,8.74575830463,19.7403390493,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,37.393016927,8.74575830463,17.75460944,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,3.56424195156,3.56424195156
 06/19  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,50.958021619,8.74575830463,1.28487420156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,55.1871466196,8.74575830463,5.51399920221,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,59.518617819,8.74575830463,9.84547040152,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,61.9710549977,8.74575830463,12.2979075803,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,64.0453042255,8.74575830463,14.3721568081,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,65.8409874022,8.74575830463,16.1678399848,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,66.5411822845,8.74575830463,16.868034867,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,62.5639755068,8.74575830463,12.8908280894,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,61.0936355234,8.74575830463,11.420488106,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,48.7133106093,8.74575830463,10.8849524055,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,42.7699049249,8.74575830463,4.94154672102,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,39.5172924291,8.74575830463,0.493921904506,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,8.97780121136,8.97780121136
 06/20  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.00882728835832,0.00882728835832
 06/20  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,49.8821057348,8.74575830463,0.208958317391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,52.3618651445,8.74575830463,2.68871772709,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,56.9331718851,8.74575830463,7.26002446763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,58.7832164965,8.74575830463,9.11006907905,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,59.8720084112,8.74575830463,10.1988609937,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,61.7756084277,8.74575830463,12.1024610103,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,64.3049694388,8.74575830463,14.6318220214,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,65.4345814415,8.74575830463,15.7614340241,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,64.6511035724,8.74575830463,14.977956155,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,50.690796926,8.74575830463,12.8624387221,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,47.4033474018,8.74575830463,9.57498919795,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,43.4717682746,8.74575830463,4.44839774994,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,12.1171028365,12.1171028365
 06/21  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,9.43500072403,9.43500072403
 06/21  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.610353930638,0.610353930638
 06/21  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,49.7060207234,8.74575830463,0.0328733059327,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,50.1856173128,8.74575830463,0.512469895343,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,49.7930842751,8.74575830463,0.11993685763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,49.6825237759,8.74575830463,0.00937635845061,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,49.894260876,8.74575830463,0.221113458534,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,49.9484372845,8.74575830463,0.275289867032,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,49.6915877084,8.74575830463,0.0184402909901,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,39.0233705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,33.5909743195,33.5909743195
 06/22  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,10.9390814426,10.9390814426
 06/22  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,50.18536972,8.74575830463,0.512222302599,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,53.5703716017,8.74575830463,3.8972241843,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,56.4993757973,8.74575830463,6.82622837986,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,58.8627704099,8.74575830463,9.18962299245,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,60.6061019917,8.74575830463,10.9329545743,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,62.4479249308,8.74575830463,12.7747775133,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,62.7585557094,8.74575830463,13.0854082919,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,61.3794458417,8.74575830463,11.7062984243,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,47.6281150901,8.74575830463,9.79975688631,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,44.2133922145,8.74575830463,6.38503401062,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,40.1513094821,8.74575830463,1.12793895749,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,38.2797067294,38.2797067294
 06/23  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,13.432620311,13.432620311
 06/23  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,50.6842904351,8.74575830463,1.01114301763,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,55.2007251193,8.74575830463,5.52757770188,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,59.3048067232,8.74575830463,9.63165930577,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,63.1538738887,8.74575830463,13.4807264712,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,66.6353551312,8.74575830463,16.9622077138,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,68.9302245139,8.74575830463,19.2570770964,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,70.5849909008,8.74575830463,20.9118434834,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,71.5137468276,8.74575830463,21.8405994101,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,57.8287516043,8.74575830463,20.0003934005,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,52.5496609171,8.74575830463,14.7213027133,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,47.7120340319,8.74575830463,8.68866350722,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,25.6340623903,8.74575830463,1.44816722411,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,46.895733522,8.74575830463,9.06737531821,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,64.4015412312,8.74575830463,14.7283938138,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,70.8647153884,8.74575830463,21.191567971,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,74.2147219693,8.74575830463,24.5415745518,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,77.425461993,8.74575830463,27.7523145756,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,81.0393063014,8.74575830463,31.366158884,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,81.9256865501,8.74575830463,32.2525391327,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,82.3293761887,8.74575830463,32.6562287713,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,81.6050612977,8.74575830463,31.9319138803,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,59.880376491,8.74575830463,26.5995059663,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,44.1183202445,8.74575830463,19.9324250783,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,42.180254098,8.74575830463,12.2518589318,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,33.6202794308,8.74575830463,7.044359623,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,17.3442280502,8.74575830463,2.25330824238,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,38.5041100535,8.74575830463,9.77072720808,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,43.5301805173,8.74575830463,14.7967976719,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,59.1689166454,8.74575830463,21.3405584416,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,62.5162577995,8.74575830463,24.6878995956,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,64.7481584046,8.74575830463,26.9198002008,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,66.94121883,8.74575830463,29.1128606261,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,67.5048227944,8.74575830463,29.6764645905,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,56.069625024,8.74575830463,27.3362421785,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,43.3094497328,8.74575830463,23.6710422458,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,35.8756224935,8.74575830463,2.59475196888,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,63.0985825285,8.74575830463,13.4254351111,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,68.5161661614,8.74575830463,18.8430187439,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,74.09601926,8.74575830463,24.4228718426,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,77.9916570678,8.74575830463,28.3185096504,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,80.6754853193,8.74575830463,31.0023379018,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,78.2884009061,8.74575830463,28.6152534886,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,77.8624198298,8.74575830463,28.1892724124,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,80.7526196904,8.74575830463,31.0794722729,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,81.2018043478,8.74575830463,31.5286569304,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,66.2881841113,8.74575830463,28.4598259075,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,60.0323492445,8.74575830463,22.2039910407,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,54.4451305672,8.74575830463,15.4217600425,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,19.7600421878,8.74575830463,0.121634700776,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,39.0725919947,8.74575830463,5.79172147008,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,65.495319226,8.74575830463,15.8221718085,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,73.2786267781,8.74575830463,23.6054793606,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,80.1906927449,8.74575830463,30.5175453275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,83.2218343942,8.74575830463,33.5486869767,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,85.8306332119,8.74575830463,36.1574857944,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,89.0780237537,8.74575830463,39.4048763363,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,91.0560986742,8.74575830463,41.3829512568,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,89.8577410295,8.74575830463,40.1845936121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,85.1649800447,8.74575830463,35.4918326273,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,68.3748732837,8.74575830463,30.5465150799,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,60.7389142871,8.74575830463,22.9105560833,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,53.0601041881,8.74575830463,14.0367336634,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,33.3099330514,8.74575830463,0.0290625267714,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,55.0640520926,8.74575830463,5.39090467521,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,60.2445335247,8.74575830463,10.5713861073,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,66.1886366449,8.74575830463,16.5154892275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,70.217173565,8.74575830463,20.5440261476,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,73.8784245688,8.74575830463,24.2052771514,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,76.8568617639,8.74575830463,27.1837143465,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,79.4230686578,8.74575830463,29.7499212404,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,80.4114323629,8.74575830463,30.7382849455,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,79.3735597515,8.74575830463,29.7004123341,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,65.0056915874,8.74575830463,27.1773333836,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,59.8992502319,8.74575830463,22.0708920281,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,53.8215767776,8.74575830463,14.798206253,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,34.9497706657,8.74575830463,1.6689001411,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,60.7441877921,8.74575830463,11.0710403747,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,66.6774993979,8.74575830463,17.0043519805,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,73.558428142,8.74575830463,23.8852807246,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,77.3394431712,8.74575830463,27.6662957538,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,80.2510803865,8.74575830463,30.5779329691,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,79.5114700689,8.74575830463,29.8383226515,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,83.0287480863,8.74575830463,33.3556006689,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,84.1734702052,8.74575830463,34.5003227878,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,82.7716624387,8.74575830463,33.0985150212,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,68.4465096238,8.74575830463,30.6181514199,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,63.273407341,8.74575830463,25.4450491371,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,56.815211157,8.74575830463,17.7918406324,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,34.2282421966,8.74575830463,0.947371671919,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,59.9707840748,8.74575830463,10.2976366574,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,65.4170145008,8.74575830463,15.7438670833,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,72.7301670423,8.74575830463,23.0570196249,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,77.1785960654,8.74575830463,27.505448648,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,81.1010556799,8.74575830463,31.4279082625,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,84.0233159542,8.74575830463,34.3501685367,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,87.7811151621,8.74575830463,38.1079677447,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,89.0047395223,8.74575830463,39.3315921048,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,87.0000683246,8.74575830463,37.3269209072,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,73.1368426344,8.74575830463,35.3084844306,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,69.6051029107,8.74575830463,31.7767447069,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,62.6083358145,8.74575830463,23.5849652899,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.548344833275,0.548344833275
 07/01  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,37.9707189025,8.74575830463,0.142360698668,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,53.8138019558,8.74575830463,4.14065453836,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,59.2518421515,8.74575830463,9.57869473407,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,63.8577440412,8.74575830463,14.1845966238,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,68.5862902068,8.74575830463,18.9131427894,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,72.9760362935,8.74575830463,23.302888876,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,75.0569598403,8.74575830463,25.3838124228,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,75.1994320147,8.74575830463,25.5262845972,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,73.6444366182,8.74575830463,23.9712892007,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,51.1098426978,8.74575830463,17.8289721732,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,37.3458032619,8.74575830463,13.1599080956,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,39.2702222898,8.74575830463,9.34182712353,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,31.1096767047,8.74575830463,4.53375689692,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,28.8819314136,8.74575830463,0.148548568169,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,40.6816896429,8.74575830463,2.85333143904,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,42.1165843498,8.74575830463,4.28822614597,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,42.6269776109,8.74575830463,4.79861940711,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,42.5191580885,8.74575830463,4.69079988468,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,41.5173535598,8.74575830463,3.68899535598,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,28.9211150797,8.74575830463,0.187732234266,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,5.53616587427,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0781164676509,0.0781164676509
 07/03  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,49.7439373707,8.74575830463,0.0707899533144,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,51.3802145148,8.74575830463,1.70706709738,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,55.8812775733,8.74575830463,6.20813015587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,58.4732110973,8.74575830463,8.80006367988,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,60.3055760158,8.74575830463,10.6324285984,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,61.8438915845,8.74575830463,12.1707441671,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,63.3107736032,8.74575830463,13.6376261857,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,63.0616542989,8.74575830463,13.3885068814,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,61.8004803494,8.74575830463,12.1273329319,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,47.3771847517,8.74575830463,9.54882654783,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,43.4718556916,8.74575830463,5.64349748772,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,41.4513148985,8.74575830463,2.42794437389,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,28.837999861,8.74575830463,0.104617015542,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,42.9942825867,8.74575830463,5.16592438282,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,46.9038866898,8.74575830463,9.07552848596,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,50.1276098277,8.74575830463,12.2992516239,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,52.9998415278,8.74575830463,15.171483324,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,55.518065257,8.74575830463,17.6897070531,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,46.6065028876,8.74575830463,17.8731200422,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,34.0551922454,8.74575830463,14.4167847584,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,33.420245165,8.74575830463,0.139374640374,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,57.6058119517,8.74575830463,7.93266453424,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,63.0036588693,8.74575830463,13.3305114519,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,69.7178627635,8.74575830463,20.0447153461,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,73.8039290393,8.74575830463,24.1307816219,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,76.3746418323,8.74575830463,26.7014944149,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,78.4507687028,8.74575830463,28.7776212854,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,80.792049908,8.74575830463,31.1189024906,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,81.6844022505,8.74575830463,32.0112548331,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,81.4723532797,8.74575830463,31.7992058622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,66.191923167,8.74575830463,28.3635649632,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,59.5097068091,8.74575830463,21.6813486052,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,54.6503211191,8.74575830463,15.6269505944,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,35.7982855633,8.74575830463,2.51741503867,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,60.1191447686,8.74575830463,10.4459973512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,63.0225817508,8.74575830463,13.3494343334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,67.242783486,8.74575830463,17.5696360686,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,69.8559009705,8.74575830463,20.182753553,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,71.7165507525,8.74575830463,22.043403335,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,73.1188352019,8.74575830463,23.4456877845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,74.2317467468,8.74575830463,24.5585993294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,73.4040002439,8.74575830463,23.7308528265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,71.4575297518,8.74575830463,21.7843823343,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,56.4856823187,8.74575830463,18.6573241149,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,52.0681135322,8.74575830463,14.2397553284,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,49.6788201264,8.74575830463,10.6554496018,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,33.4132457037,8.74575830463,0.132375179067,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,56.3645070424,8.74575830463,6.69135962494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,60.4695424749,8.74575830463,10.7963950575,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,65.5846396987,8.74575830463,15.9114922812,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,69.7222324888,8.74575830463,20.0490850713,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,73.4787697157,8.74575830463,23.8056222983,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,76.8644020006,8.74575830463,27.1912545832,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,79.2060605612,8.74575830463,29.5329131438,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,79.0421173561,8.74575830463,29.3689699386,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,77.6728274698,8.74575830463,27.9996800523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,62.0742948593,8.74575830463,24.2459366554,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,56.6072393291,8.74575830463,18.7788811252,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,53.1429712651,8.74575830463,14.1196007405,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,25.8219663899,8.74575830463,1.63607122366,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,48.8604372198,8.74575830463,11.032079016,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,67.7872977171,8.74575830463,18.1141502997,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,75.2149819685,8.74575830463,25.541834551,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,79.8791794317,8.74575830463,30.2060320143,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,82.8690138409,8.74575830463,33.1958664235,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,85.4048662434,8.74575830463,35.7317188259,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,86.4334747983,8.74575830463,36.7603273809,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,86.9714203003,8.74575830463,37.2982728828,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,85.7771786824,8.74575830463,36.104031265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,61.5613233151,8.74575830463,28.2804527904,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,44.5981340056,8.74575830463,20.4122388393,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,43.0467910625,8.74575830463,13.1183958963,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,33.2544360525,8.74575830463,6.6785162447,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
