Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,17.4574392589,8.74575830463,2.36651945107,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,23.8251540789,8.74575830463,8.73423427109,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,43.1270624538,8.74575830463,14.3936796083,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,46.5430901743,8.74575830463,17.8097073289,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,61.2817147759,8.74575830463,23.453356572,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,64.611689779,8.74575830463,26.7833315751,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,67.3581990575,8.74575830463,29.5298408536,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,69.1477651252,8.74575830463,31.3194069213,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,70.0827887575,8.74575830463,32.2544305537,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,60.6542059972,8.74575830463,31.9208231518,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,46.3147527907,8.74575830463,26.6763453036,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,33.7270271166,8.74575830463,0.446156591923,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,56.7064406218,8.74575830463,7.03329320439,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,60.7276211025,8.74575830463,11.0544736851,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,66.2017842424,8.74575830463,16.528636825,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,70.1914381317,8.74575830463,20.5182907142,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,73.4947618911,8.74575830463,23.8216144737,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,76.3877485385,8.74575830463,26.7146011211,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,78.9455796071,8.74575830463,29.2724321897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,79.5248727924,8.74575830463,29.851725375,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,78.8239795592,8.74575830463,29.1508321418,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,63.4205942521,8.74575830463,25.5922360483,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,57.332920361,8.74575830463,19.5045621572,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,52.7441269413,8.74575830463,13.7207564166,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,34.9946316865,8.74575830463,1.71376116187,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,60.5408630276,8.74575830463,10.8677156102,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,66.7331406038,8.74575830463,17.0599931864,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,75.0428762384,8.74575830463,25.369728821,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,80.1386553536,8.74575830463,30.4655079362,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,83.0976790752,8.74575830463,33.4245316578,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,85.6039875923,8.74575830463,35.9308401748,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,86.6234018076,8.74575830463,36.9502543902,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,84.6787118131,8.74575830463,35.0055643957,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,81.3135915104,8.74575830463,31.6404440929,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,65.1802885825,8.74575830463,27.3519303786,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,60.0570951657,8.74575830463,22.2287369619,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,56.8256541322,8.74575830463,17.8022836076,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,19.6441780326,8.74575830463,0.00577054557328,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,37.9996395601,8.74575830463,4.71876903552,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,63.3669687355,8.74575830463,13.6938213181,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,68.7639211912,8.74575830463,19.0907737738,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,75.6268362683,8.74575830463,25.9536888508,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,80.2368572901,8.74575830463,30.5637098727,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,83.9611681858,8.74575830463,34.2880207684,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,87.4393259775,8.74575830463,37.7661785601,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,89.8059360611,8.74575830463,40.1327886437,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,89.1433323249,8.74575830463,39.4701849075,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,86.9984611044,8.74575830463,37.325313687,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,69.9835391769,8.74575830463,32.1551809731,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,61.0710652225,8.74575830463,23.2427070187,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,54.7087701884,8.74575830463,13.7712329971,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,50.1174148273,8.74575830463,0.444267409883,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,52.6300853236,8.74575830463,2.95693790612,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,56.4999351573,8.74575830463,6.82678773991,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,59.2092366961,8.74575830463,9.5360892787,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,61.2010269893,8.74575830463,11.5278795719,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,62.9880065896,8.74575830463,13.3148591721,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,64.7624975952,8.74575830463,15.0893501778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,64.8176079238,8.74575830463,15.1444605064,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,64.0223532875,8.74575830463,14.3492058701,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,50.0789489395,8.74575830463,12.2505907357,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,46.5693926611,8.74575830463,8.74103445728,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,46.3581273081,8.74575830463,5.42059011676,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,50.7087819,8.74575830463,1.0356344826,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,55.3899539901,8.74575830463,5.71680657267,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,60.9565733515,8.74575830463,11.283425934,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,64.4741013777,8.74575830463,14.8009539603,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,66.8221042781,8.74575830463,17.1489568606,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,68.8581312943,8.74575830463,19.1849838768,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,70.343480748,8.74575830463,20.6703333306,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,69.9395850865,8.74575830463,20.2664376691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,68.1549912843,8.74575830463,18.4818438669,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,53.334898172,8.74575830463,15.5065399681,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,49.2196539517,8.74575830463,11.3912957478,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,48.9290845185,8.74575830463,7.99154732724,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,49.9952597669,8.74575830463,0.322112349499,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,52.5550896445,8.74575830463,2.88194222706,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,54.7709026708,8.74575830463,5.09775525336,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,56.9037452806,8.74575830463,7.23059786321,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,58.7836402053,8.74575830463,9.11049278787,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,60.3126571315,8.74575830463,10.6395097141,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,61.464976424,8.74575830463,11.7918290065,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,61.2805673785,8.74575830463,11.6074199611,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,39.8592259038,8.74575830463,6.57835537918,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,26.1012545984,8.74575830463,1.91535943218,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,31.9515048976,8.74575830463,0.108943064713,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.807864823443,0.807864823443
 07/16  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,29.0285193834,8.74575830463,0.295136537965,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,43.0595560815,8.74575830463,5.23119787763,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,47.1439172275,8.74575830463,9.3155590237,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,50.8162960617,8.74575830463,12.9879378579,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,53.112652064,8.74575830463,15.2842938601,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,54.2751503156,8.74575830463,16.4467921118,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,44.3273929433,8.74575830463,15.5940100979,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,31.2736708471,8.74575830463,11.6352633601,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,3.16761367921,3.16761367921
 07/17  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,54.4728490334,8.74575830463,4.79970161597,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,58.8633485987,8.74575830463,9.19020118122,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,63.1493818198,8.74575830463,13.4762344023,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,66.3205140783,8.74575830463,16.6473666609,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,69.2486309474,8.74575830463,19.57548353,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,71.7826384595,8.74575830463,22.1094910421,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,74.1176978477,8.74575830463,24.4445504303,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,74.7668182509,8.74575830463,25.0936708334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,74.2757049386,8.74575830463,24.6025575211,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,59.1936549364,8.74575830463,21.3652967326,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,53.6485313738,8.74575830463,15.82017317,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,51.6693397982,8.74575830463,10.7318026069,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,35.1994919499,8.74575830463,1.91862142526,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,58.6144613109,8.74575830463,8.94131389344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,62.1839754884,8.74575830463,12.510828071,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,66.9445755072,8.74575830463,17.2714280897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,70.9869789775,8.74575830463,21.31383156,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,74.7281806542,8.74575830463,25.0550332368,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,78.005307475,8.74575830463,28.3321600576,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,80.2697540905,8.74575830463,30.596606673,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,79.9448400566,8.74575830463,30.2716926391,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,78.7645290761,8.74575830463,29.0913816587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,63.8986572661,8.74575830463,26.0702990622,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,58.9172260546,8.74575830463,21.0888678507,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,57.7023687884,8.74575830463,16.7648315972,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,19.6668502571,8.74575830463,0.0284427701132,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,38.8606214825,8.74575830463,5.57975095789,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,62.7158819738,8.74575830463,13.0427345563,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,65.4842324328,8.74575830463,15.8110850153,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,69.6763598798,8.74575830463,20.0032124624,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,72.4205275555,8.74575830463,22.747380138,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,74.6466442332,8.74575830463,24.9734968158,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,76.5195204032,8.74575830463,26.8463729858,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,76.0078289859,8.74575830463,26.3346815684,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,71.5265936678,8.74575830463,21.8534462503,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,65.4315013646,8.74575830463,15.7583539471,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,49.7934554157,8.74575830463,11.9650972119,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,47.264027624,8.74575830463,9.43566942018,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,48.5741372372,8.74575830463,7.63660004588,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,50.9195201582,8.74575830463,1.24637274079,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,54.0553510384,8.74575830463,4.38220362097,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,57.6483669248,8.74575830463,7.97521950735,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,59.0726051353,8.74575830463,9.39945771785,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,59.8884836992,8.74575830463,10.2153362818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,60.2633180966,8.74575830463,10.5901706791,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,61.057115066,8.74575830463,11.3839676486,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,60.3068050211,8.74575830463,10.6336576036,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,58.5571641889,8.74575830463,8.88401677148,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,44.7761729335,8.74575830463,6.94781472966,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,42.1671180478,8.74575830463,4.33875984401,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,43.3965854531,8.74575830463,2.45904826178,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,50.297495234,8.74575830463,0.624347816553,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,54.6637633986,8.74575830463,4.99061598112,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,60.3955891867,8.74575830463,10.7224417693,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,63.7036260039,8.74575830463,14.0304785865,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,66.4037761863,8.74575830463,16.7306287688,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,68.9261535788,8.74575830463,19.2530061613,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,70.8909087538,8.74575830463,21.2177613364,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,70.5633451013,8.74575830463,20.8901976839,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,69.0412791929,8.74575830463,19.3681317754,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,53.9905903759,8.74575830463,16.1622321721,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,49.5005786928,8.74575830463,11.6722204889,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,48.6601855077,8.74575830463,7.72264831643,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,24.4416024855,8.74575830463,0.255707319262,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,46.556710326,8.74575830463,8.72835212213,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,65.286161004,8.74575830463,15.6130135866,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,70.7083573592,8.74575830463,21.0352099418,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,72.5245772714,8.74575830463,22.8514298539,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,72.7558007781,8.74575830463,23.0826533607,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,72.0491293329,8.74575830463,22.3759819155,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,73.4923458197,8.74575830463,23.8191984023,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,76.1104177023,8.74575830463,26.4372702849,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,77.0258188001,8.74575830463,27.3526713826,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,53.8883048886,8.74575830463,20.607434364,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,37.8457429831,8.74575830463,13.6598478168,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,39.859032917,8.74575830463,8.01647108406,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,28.9063411516,8.74575830463,2.33042134378,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,15.3403225674,8.74575830463,0.249402759586,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,34.0484875075,8.74575830463,5.31510466206,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,38.1567360877,8.74575830463,9.42335324227,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,52.7975867726,8.74575830463,14.9692285688,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,56.7560434315,8.74575830463,18.9276852277,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,60.4091598825,8.74575830463,22.5808016787,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,62.8196273443,8.74575830463,24.9912691405,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,63.9790119425,8.74575830463,26.1506537387,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,54.8406374229,8.74575830463,26.1072545775,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,41.7075219821,8.74575830463,22.0691144951,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,19.6831814716,8.74575830463,0.0447739845624,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,39.0727649508,8.74575830463,5.79189442613,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,64.2529386687,8.74575830463,14.5797912513,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,68.951297073,8.74575830463,19.2781496556,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,74.9060950591,8.74575830463,25.2329476417,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,78.5009423121,8.74575830463,28.8277948947,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,80.809256439,8.74575830463,31.1361090216,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,82.6471533486,8.74575830463,32.9740059312,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,84.4144429233,8.74575830463,34.7412955059,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,84.3221057155,8.74575830463,34.6489582981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,83.0214233876,8.74575830463,33.3482759702,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,66.904990602,8.74575830463,29.0766323982,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,59.9355863097,8.74575830463,22.1072281058,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,56.5978285991,8.74575830463,15.6602914078,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,36.7032669819,8.74575830463,3.42239645726,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,59.8944435946,8.74575830463,10.2212961772,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,62.5016913878,8.74575830463,12.8285439704,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,66.4831071736,8.74575830463,16.8099597562,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,69.1779584918,8.74575830463,19.5048110744,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,71.0979484422,8.74575830463,21.4248010247,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,72.6166781332,8.74575830463,22.9435307158,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,73.7919318489,8.74575830463,24.1187844315,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,72.9063763868,8.74575830463,23.2332289694,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,70.861021715,8.74575830463,21.1878742976,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,55.5559756218,8.74575830463,17.727617418,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,50.9857464655,8.74575830463,13.1573882617,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,50.104213405,8.74575830463,9.16667621369,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,52.7876577819,8.74575830463,3.11451036452,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,57.1763828126,8.74575830463,7.50323539515,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,62.4868552056,8.74575830463,12.8137077882,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,66.8498376831,8.74575830463,17.1766902656,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,70.5471924655,8.74575830463,20.8740450481,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,73.7588359519,8.74575830463,24.0856885345,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,76.0040302986,8.74575830463,26.3308828812,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,75.6900253328,8.74575830463,26.0168779154,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,74.2191711533,8.74575830463,24.5460237358,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,58.5780039399,8.74575830463,20.7496457361,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,52.9656494843,8.74575830463,15.1372912805,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,53.1225263021,8.74575830463,10.2708224442,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,35.0855272358,8.74575830463,1.80465671112,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,59.1479013027,8.74575830463,9.4747538853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,63.00730037,8.74575830463,13.3341529526,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,68.3646479202,8.74575830463,18.6915005028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,72.3610024093,8.74575830463,22.6878549919,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,75.846423801,8.74575830463,26.1732763836,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,78.8457876377,8.74575830463,29.1726402202,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,79.7981205695,8.74575830463,30.124973152,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,77.9464700942,8.74575830463,28.2733226768,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,75.0686168565,8.74575830463,25.3954694391,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,58.9487416737,8.74575830463,21.1203834699,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,53.3289989312,8.74575830463,15.5006407274,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,53.6180599251,8.74575830463,10.7663560671,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,49.9472323203,8.74575830463,0.274084902823,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,52.4322836909,8.74575830463,2.75913627347,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,56.6285212436,8.74575830463,6.95537382612,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,59.9362666043,8.74575830463,10.2631191869,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,63.1534441504,8.74575830463,13.480296733,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,66.2216463834,8.74575830463,16.548498966,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,68.8026291792,8.74575830463,19.1294817618,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,69.6021436362,8.74575830463,19.9289962188,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,69.1916368207,8.74575830463,19.5184894033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,55.1273768639,8.74575830463,17.29901866,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,51.5251605904,8.74575830463,13.6968023866,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,53.4902626077,8.74575830463,10.6385587497,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,24.8232098768,8.74575830463,0.637314710541,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,46.0179726318,8.74575830463,8.18961442795,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,63.9372853967,8.74575830463,14.2641379793,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,70.3131685139,8.74575830463,20.6400210965,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,74.8636918873,8.74575830463,25.1905444698,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,78.282752781,8.74575830463,28.6096053636,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,80.9948740404,8.74575830463,31.321726623,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,79.8038592916,8.74575830463,30.1307118742,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,75.8865320445,8.74575830463,26.213384627,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,70.7426459896,8.74575830463,21.0694985722,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,48.2648324726,8.74575830463,14.9839619479,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,36.5184016353,8.74575830463,12.3325064691,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,44.4170990961,8.74575830463,10.6603705965,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,32.6490560371,8.74575830463,6.07313622931,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,29.6361738324,8.74575830463,0.902790986975,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,43.8009870185,8.74575830463,5.97262881465,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,46.6674001222,8.74575830463,8.83904191837,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,49.1871629965,8.74575830463,11.3588047927,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,50.8816417751,8.74575830463,13.0532835713,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,51.8195665574,8.74575830463,13.9912083536,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,41.6281103665,8.74575830463,12.8947275211,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,29.380672252,8.74575830463,9.74226476501,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.000164945497466,0.000164945497466
 07/31  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,49.9065553918,8.74575830463,0.233407974329,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,50.9709590135,8.74575830463,1.29781159603,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,52.8274822255,8.74575830463,3.15433480807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,54.3684461249,8.74575830463,4.6952987075,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,55.889411754,8.74575830463,6.21626433657,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,55.8386784399,8.74575830463,6.1655310225,0.0,32.8378569048,8.089532208,0.0,0.0
