Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/31  17:00:00,54.9253129196,8.74575830463,5.25216550215,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,41.6095768681,8.74575830463,3.78121866429,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,39.4102178304,8.74575830463,1.58185962656,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,43.4398791327,8.74575830463,0.5881752747,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,50.1995046164,8.74575830463,0.526357199011,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,51.1431626932,8.74575830463,1.47001527574,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,51.8145795037,8.74575830463,2.14143208623,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,52.2961974669,8.74575830463,2.62305004948,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,53.05954316,8.74575830463,3.38639574259,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,52.4019375505,8.74575830463,2.72879013304,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,50.9713311811,8.74575830463,1.29818376366,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,38.2034894021,8.74575830463,0.375131198227,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.486682028065,0.486682028065
 08/02  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,49.6953760142,8.74575830463,0.0222285967797,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,50.6221602024,8.74575830463,0.949012784984,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,54.1839894496,8.74575830463,4.51084203218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,56.6717298782,8.74575830463,6.99858246081,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,59.0087390412,8.74575830463,9.33559162378,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,61.1338243679,8.74575830463,11.4606769505,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,62.0864748519,8.74575830463,12.4133274344,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,60.8726686734,8.74575830463,11.199521256,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,58.7795915994,8.74575830463,9.10644418199,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,44.8170285736,8.74575830463,6.98867036976,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,42.0786263236,8.74575830463,4.25026811976,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,44.9042634154,8.74575830463,2.05255955739,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,52.8812765594,8.74575830463,3.20812914198,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,58.9976524226,8.74575830463,9.32450500515,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,65.5217861615,8.74575830463,15.8486387441,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,69.8912150704,8.74575830463,20.218067653,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,73.3554996186,8.74575830463,23.6823522012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,76.3322748104,8.74575830463,26.659127393,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,78.9197601921,8.74575830463,29.2466127747,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,79.5001712605,8.74575830463,29.827023843,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,78.8781654783,8.74575830463,29.2050180609,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,62.7894025407,8.74575830463,24.9610443369,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,55.5437151673,8.74575830463,17.7153569635,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,54.0864641559,8.74575830463,11.234760298,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,33.3579049706,8.74575830463,0.0770344459751,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,56.0118671336,8.74575830463,6.33871971612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,60.0398324421,8.74575830463,10.3666850247,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,64.6170468424,8.74575830463,14.943899425,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,67.9319602702,8.74575830463,18.2588128527,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,70.8853814612,8.74575830463,21.2122340438,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,73.5576239642,8.74575830463,23.8844765468,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,75.070600272,8.74575830463,25.3974528546,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,74.1966594733,8.74575830463,24.5235120559,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,71.9947360589,8.74575830463,22.3215886415,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,56.3598353333,8.74575830463,18.5314771295,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,51.1123208324,8.74575830463,13.2839626285,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,53.3808257986,8.74575830463,8.614955274,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,2.76230830208,2.76230830208
 08/05  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0064791975525,0.0064791975525
 08/05  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,50.784283045,8.74575830463,1.11113562759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,55.3640152316,8.74575830463,5.69086781418,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,57.3541480632,8.74575830463,7.68100064577,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,58.4738714343,8.74575830463,8.80072401684,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,59.2437187573,8.74575830463,9.57057133989,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,58.8189861362,8.74575830463,9.14583871873,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,57.4220245257,8.74575830463,7.7488771083,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,54.4846222246,8.74575830463,4.81147480721,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,33.66759991,8.74575830463,0.386729385378,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.489144773675,0.489144773675
 08/06  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,40.918444658,8.74575830463,3.09008645412,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,45.3471884964,8.74575830463,7.51883029254,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,48.6302167907,8.74575830463,10.8018585868,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,50.5759022815,8.74575830463,12.7475440776,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,51.8459336698,8.74575830463,14.017575466,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,41.9307742577,8.74575830463,13.1973914123,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,29.7272007323,8.74575830463,10.0887932453,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,52.0594940553,8.74575830463,2.3863466379,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,58.6041527095,8.74575830463,8.93100529212,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,65.8243810437,8.74575830463,16.1512336262,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,71.5711273084,8.74575830463,21.897979891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,76.4937306209,8.74575830463,26.8205832034,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,80.7191926643,8.74575830463,31.0460452469,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,83.1405555344,8.74575830463,33.467408117,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,82.7186751653,8.74575830463,33.0455277478,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,81.2433160486,8.74575830463,31.5701686312,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,65.4972694325,8.74575830463,27.6689112287,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,59.6144425241,8.74575830463,21.7860843203,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,60.9305950427,8.74575830463,16.1647245181,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,33.6626187031,8.74575830463,0.381748178445,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,54.9282773725,8.74575830463,5.25512995503,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,57.6937325332,8.74575830463,8.02058511578,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,61.6662833051,8.74575830463,11.9931358876,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,65.7663583966,8.74575830463,16.0932109792,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,70.5915299052,8.74575830463,20.9183824878,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,75.0798858951,8.74575830463,25.4067384776,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,78.1370793026,8.74575830463,28.4639318851,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,78.4811619716,8.74575830463,28.8080145541,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,77.4735040538,8.74575830463,27.8003566363,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,61.927648202,8.74575830463,24.0992899982,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,56.161341721,8.74575830463,18.3329835172,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,57.681014663,8.74575830463,12.9151441384,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,35.9033745664,8.74575830463,2.62250404177,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,58.781217529,8.74575830463,9.10807011157,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,61.9070634594,8.74575830463,12.233916042,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,66.6194891701,8.74575830463,16.9463417526,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,69.3630132892,8.74575830463,19.6898658718,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,70.9520279578,8.74575830463,21.2788805404,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,71.9779830216,8.74575830463,22.3048356042,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,72.8044277331,8.74575830463,23.1312803156,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,71.6598420768,8.74575830463,21.9866946594,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,69.4130524666,8.74575830463,19.7399050492,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,53.6346209187,8.74575830463,15.8062627148,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,48.5294542068,8.74575830463,10.701096003,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,51.1555417837,8.74575830463,6.38967125907,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,33.3082907014,8.74575830463,0.0274201767662,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,54.3023293478,8.74575830463,4.6291819304,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,58.2269677631,8.74575830463,8.55382034563,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,63.1687729851,8.74575830463,13.4956255677,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,66.7600094083,8.74575830463,17.0868619909,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,69.7993720819,8.74575830463,20.1262246644,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,72.4398511254,8.74575830463,22.766703708,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,72.4830950443,8.74575830463,22.8099476269,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,69.1569323688,8.74575830463,19.4837849514,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,64.9232033203,8.74575830463,15.2500559029,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,49.2828325119,8.74575830463,11.454474308,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,45.4966406646,8.74575830463,7.6682824608,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,49.2267711426,8.74575830463,4.46090061796,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,1.47835657717,1.47835657717
 08/11  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,51.4914573482,8.74575830463,1.81830993079,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,55.6787892934,8.74575830463,6.00564187596,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,60.1604815236,8.74575830463,10.4873341062,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,63.3217580195,8.74575830463,13.6486106021,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,66.0840848758,8.74575830463,16.4109374583,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,68.3113759654,8.74575830463,18.6382285479,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,69.6536627141,8.74575830463,19.9805152967,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,68.6397912009,8.74575830463,18.9666437835,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,66.7413468071,8.74575830463,17.0681993896,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,51.4372568269,8.74575830463,13.608898623,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,48.3431192618,8.74575830463,8.60059439128,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,48.914996874,8.74575830463,4.14912634937,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.450668416109,0.450668416109
 08/12  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,39.3987361485,8.74575830463,1.57037794469,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,58.3211247894,8.74575830463,8.64797737199,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,64.3393575371,8.74575830463,14.6662101196,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,66.2962527485,8.74575830463,16.6231053311,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,65.4914957357,8.74575830463,15.8183483183,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,63.9745946602,8.74575830463,14.3014472428,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,62.9685899157,8.74575830463,13.2954424983,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,62.0754558764,8.74575830463,12.402308459,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,59.8587105293,8.74575830463,10.1855631118,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,38.7571891193,8.74575830463,5.47631859464,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,28.9844706268,8.74575830463,2.88440879392,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,36.8883180207,8.74575830463,1.21742285446,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,26.5880067563,8.74575830463,0.0120869484662,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,31.2926788266,8.74575830463,2.55929598113,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,35.5555466147,8.74575830463,6.82216376922,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,49.3765869837,8.74575830463,11.5482287799,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,52.0651307315,8.74575830463,14.2367725277,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,54.1310870917,8.74575830463,16.3027288879,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,55.4115193749,8.74575830463,17.5831611711,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,56.3602691389,8.74575830463,18.5319109351,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,46.3909929884,8.74575830463,17.6576101429,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,33.2444456558,8.74575830463,13.6060381688,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,49.8848340137,8.74575830463,0.211686596276,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,52.6972638674,8.74575830463,3.02411644995,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,57.6890511504,8.74575830463,8.01590373298,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,60.8228962182,8.74575830463,11.1497488008,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,62.6340344529,8.74575830463,12.9608870355,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,63.9721689786,8.74575830463,14.2990215612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,65.225255028,8.74575830463,15.5521076105,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,65.2247137008,8.74575830463,15.5515662834,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,64.3350542391,8.74575830463,14.6619068216,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,49.8931270455,8.74575830463,12.0647688416,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,47.7199591739,8.74575830463,7.97743430339,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,49.1122904115,8.74575830463,4.3464198869,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,1.02194684461,1.02194684461
 08/15  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,49.6876895338,8.74575830463,0.0145421163269,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,51.1406760369,8.74575830463,1.46752861946,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,56.0010390983,8.74575830463,6.32789168091,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,58.4061261066,8.74575830463,8.73297868922,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,60.0305969518,8.74575830463,10.3574495344,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,61.3253817933,8.74575830463,11.6522343758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,62.3981593524,8.74575830463,12.725011935,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,61.6224116848,8.74575830463,11.9492642674,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,60.0104612119,8.74575830463,10.3373137944,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,46.414975796,8.74575830463,8.58661759221,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,46.3394609463,8.74575830463,6.59693607577,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,50.1805613152,8.74575830463,5.41469079054,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,53.5539722988,8.74575830463,3.88082488141,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,58.905039192,8.74575830463,9.23189177462,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,64.7629681261,8.74575830463,15.0898207086,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,69.7164466769,8.74575830463,20.0432992595,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,74.3436798219,8.74575830463,24.6705324045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,78.1414075381,8.74575830463,28.4682601207,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,79.7289376536,8.74575830463,30.0557902362,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,78.683443019,8.74575830463,29.0102956016,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,76.7263594205,8.74575830463,27.0532120031,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,60.9138877972,8.74575830463,23.0855295934,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,57.4228764375,8.74575830463,17.680351567,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,57.5136813976,8.74575830463,12.747810873,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,54.3674476979,8.74575830463,4.69430028046,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,63.277764746,8.74575830463,13.6046173285,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,72.4108736953,8.74575830463,22.7377262778,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,77.9390737167,8.74575830463,28.2659262992,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,81.2648383107,8.74575830463,31.5916908933,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,83.3913372148,8.74575830463,33.7181897974,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,83.9006489363,8.74575830463,34.2275015189,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,82.6988239964,8.74575830463,33.025676579,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,80.6529445155,8.74575830463,30.979797098,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,64.906131912,8.74575830463,27.0777737082,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,61.3685692307,8.74575830463,21.6260443602,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,61.4732883737,8.74575830463,16.707417849,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,21.368306225,8.74575830463,1.72989873794,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,39.6053729664,8.74575830463,6.32450244176,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,62.8607745248,8.74575830463,13.1876271074,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,68.1600176267,8.74575830463,18.4868702093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,74.9571106016,8.74575830463,25.2839631841,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,79.2021875509,8.74575830463,29.5290401335,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,82.1828781156,8.74575830463,32.5097306981,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,84.3240108155,8.74575830463,34.650863398,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,85.1928101587,8.74575830463,35.5196627412,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,83.409935898,8.74575830463,33.7367884806,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,80.5853666079,8.74575830463,30.9122191905,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,64.5447728539,8.74575830463,26.71641465,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,62.6965326906,8.74575830463,21.0398411534,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,60.7958552842,8.74575830463,16.0299847595,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,11.9183390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,25.083562312,8.74575830463,0.897667145815,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,43.751431242,8.74575830463,5.92307303817,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,59.5276764241,8.74575830463,9.85452900668,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,63.9767370148,8.74575830463,14.3035895974,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,68.0217083312,8.74575830463,18.3485609138,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,71.8983641126,8.74575830463,22.2252166951,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,75.2944537243,8.74575830463,25.6213063069,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,77.7777982686,8.74575830463,28.1046508511,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,78.7715592451,8.74575830463,29.0984118276,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,78.3752238145,8.74575830463,28.7020763971,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,55.5439505963,8.74575830463,22.2630800717,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,44.1226410672,8.74575830463,16.1084125677,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,46.7812550161,8.74575830463,11.1103598498,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,33.0675694999,8.74575830463,6.4916496921,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,15.6800531763,8.74575830463,0.589133368457,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,21.1871215921,8.74575830463,6.09620178426,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,42.3168554956,8.74575830463,13.5834726502,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,48.3552468031,8.74575830463,19.6218639576,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,63.9075128784,8.74575830463,26.0791546746,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,66.4833043257,8.74575830463,28.6549461218,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,68.6154785271,8.74575830463,30.7871203233,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,69.9265522273,8.74575830463,32.0981940234,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,70.0358863446,8.74575830463,32.2075281407,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,60.2944395774,8.74575830463,31.561056732,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,44.5235521072,8.74575830463,24.8851446202,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,34.5936048652,8.74575830463,1.31273434055,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,56.9311819953,8.74575830463,7.25803457788,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,61.0532361947,8.74575830463,11.3800887772,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,66.7133583865,8.74575830463,17.040210969,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,70.6876760499,8.74575830463,21.0145286324,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,73.8008707568,8.74575830463,24.1277233394,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,76.3663296737,8.74575830463,26.6931822563,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,78.0784416383,8.74575830463,28.4052942209,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,77.9197561227,8.74575830463,28.2466087052,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,76.8960669398,8.74575830463,27.2229195224,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,61.0640541371,8.74575830463,23.2356959333,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,58.6381035603,8.74575830463,16.9814120231,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,56.2005750379,8.74575830463,11.4347045133,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,34.065159969,8.74575830463,0.784289444401,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,57.2782971412,8.74575830463,7.60514972372,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,61.3969323026,8.74575830463,11.7237848852,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,67.0871292801,8.74575830463,17.4139818627,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,71.7599527745,8.74575830463,22.086805357,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,75.5733727129,8.74575830463,25.9002252955,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,78.6118305498,8.74575830463,28.9386831324,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,80.6038708131,8.74575830463,30.9307233957,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,80.8387117102,8.74575830463,31.1655642928,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,80.212452425,8.74575830463,30.5393050076,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,64.6173479592,8.74575830463,26.7889897554,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,62.1968603148,8.74575830463,20.5401687777,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,59.7044206418,8.74575830463,14.9385501171,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
