Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/23  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,34.617540182,8.74575830463,1.33666965736,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,59.4252785142,8.74575830463,9.75213109678,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,65.4030587019,8.74575830463,15.7299112844,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,73.0400607893,8.74575830463,23.3669133719,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,78.2413526577,8.74575830463,28.5682052403,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,81.8040697182,8.74575830463,32.1309223008,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,84.5195409793,8.74575830463,34.8463935619,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,85.8807921439,8.74575830463,36.2076447264,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,85.4855613776,8.74575830463,35.8124139602,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,84.2133122579,8.74575830463,34.5401648405,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,67.4774899323,8.74575830463,29.6491317285,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,63.8219540657,8.74575830463,22.1652625286,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,60.3093598513,8.74575830463,15.5434893267,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,12.3677575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,35.4735056329,8.74575830463,2.19263510824,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,57.7360738363,8.74575830463,8.06292641891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,60.1259846185,8.74575830463,10.452837201,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,63.5076118381,8.74575830463,13.8344644207,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,65.8446461219,8.74575830463,16.1714987045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,67.8774983327,8.74575830463,18.2043509153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,69.2825471466,8.74575830463,19.6093997292,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,68.8812232094,8.74575830463,19.2080757919,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,65.7897910908,8.74575830463,16.1166436733,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,61.625035266,8.74575830463,11.9518878486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,46.0829619387,8.74575830463,8.25460373489,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,48.183120046,8.74575830463,4.61226184216,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,46.5261931655,8.74575830463,1.76032264083,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0119358281407,0.0119358281407
 08/25  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,51.3983240735,8.74575830463,1.72517665606,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,57.1665379185,8.74575830463,7.49339050111,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,63.4304066412,8.74575830463,13.7572592238,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,67.9356148123,8.74575830463,18.2624673948,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,71.6996568504,8.74575830463,22.026509433,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,74.8115651091,8.74575830463,25.1384176917,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,76.8071303411,8.74575830463,27.1339829237,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,76.6915616932,8.74575830463,27.0184142758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,75.6806124245,8.74575830463,26.007465007,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,59.7796875691,8.74575830463,21.9513293653,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,59.4126913562,8.74575830463,15.8418331524,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,55.3616424686,8.74575830463,10.595771944,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,13.8325057229,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,42.886080768,8.74575830463,5.05772256415,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,61.8589053869,8.74575830463,12.1857579695,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,68.4755590924,8.74575830463,18.802411675,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,71.7183765641,8.74575830463,22.0452291467,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,73.0216629733,8.74575830463,23.3485155559,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,73.7585188316,8.74575830463,24.0853714142,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,72.6685157729,8.74575830463,22.9953683554,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,70.3720099566,8.74575830463,20.6988625392,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,66.7354504431,8.74575830463,17.0623030257,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,43.106865001,8.74575830463,9.82599447635,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,34.1070526245,8.74575830463,4.1786574583,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,36.0986137245,8.74575830463,0.427718558219,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,11.0414889227,11.0414889227
 08/27  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.228094525684,0.228094525684
 08/27  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,38.8760630872,8.74575830463,1.04770488336,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,41.7202816216,8.74575830463,3.89192341777,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,44.0766093569,8.74575830463,6.24825115312,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,45.2743358162,8.74575830463,7.44597761234,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,45.6745869353,8.74575830463,7.84622873144,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,35.0690888299,8.74575830463,6.33570598447,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,22.391680102,8.74575830463,2.75327261496,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,47.5865033322,47.5865033322
 08/28  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,18.110858566,18.110858566
 08/28  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.068109261471,0.068109261471
 08/28  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,50.7616222548,8.74575830463,1.08847483734,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,55.9808405063,8.74575830463,6.30769308887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,59.9676617334,8.74575830463,10.2945143159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,63.7617215411,8.74575830463,14.0885741237,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,67.2977288493,8.74575830463,17.6245814319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,69.5643888546,8.74575830463,19.8912414372,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,69.5981394473,8.74575830463,19.9249920299,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,68.9454418717,8.74575830463,19.2722944542,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,53.3391748492,8.74575830463,15.5108166453,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,53.5165784617,8.74575830463,9.94572025786,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,50.0265683214,8.74575830463,5.26069779674,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,54.0560305928,8.74575830463,4.38288317534,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,59.7097623235,8.74575830463,10.0366149061,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,66.1960110661,8.74575830463,16.5228636486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,70.6588042313,8.74575830463,20.9856568139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,73.8216990507,8.74575830463,24.1485516333,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,76.4101972358,8.74575830463,26.7370498184,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,77.9045316625,8.74575830463,28.2313842451,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,77.4182745763,8.74575830463,27.7451271588,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,76.3035517424,8.74575830463,26.630404325,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,60.5075427477,8.74575830463,22.6791845439,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,60.459504719,8.74575830463,16.8886465152,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,56.857403082,8.74575830463,12.0915325573,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,33.3060110307,8.74575830463,0.0251405060467,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,54.0686230449,8.74575830463,4.39547562747,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,58.7603169729,8.74575830463,9.08716955547,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,64.272217607,8.74575830463,14.5990701895,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,67.7824816138,8.74575830463,18.1093341964,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,70.4794661,8.74575830463,20.8063186826,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,72.8528662727,8.74575830463,23.1797188552,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,71.7390153615,8.74575830463,22.065867944,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,66.782652479,8.74575830463,17.1095050616,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,60.9358897211,8.74575830463,11.2627423037,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,45.4809418684,8.74575830463,7.65258366458,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,50.6901616975,8.74575830463,5.20513682704,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,48.2540192698,8.74575830463,3.48814874516,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,51.8851279213,8.74575830463,2.2119805039,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,55.841065478,8.74575830463,6.16791806055,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,60.3090457276,8.74575830463,10.6358983102,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,63.3184379942,8.74575830463,13.6452905768,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,65.5793228519,8.74575830463,15.9061754345,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,67.2495550674,8.74575830463,17.57640765,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,68.3725031726,8.74575830463,18.6993557552,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,67.6632644587,8.74575830463,17.9901170412,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,66.2199840347,8.74575830463,16.5468366173,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,50.5441433503,8.74575830463,12.7157851465,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,52.7201107209,8.74575830463,7.23508585036,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,47.260774576,8.74575830463,2.49490405141,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,14.2819241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,39.0185564318,39.0185564318
 09/01  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,10.9183476552,10.9183476552
 09/01  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,49.908809532,8.74575830463,0.235662114588,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,56.1302714446,8.74575830463,6.45712402721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,65.617728465,8.74575830463,15.9445810476,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,71.3449755203,8.74575830463,21.6718281028,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,75.6101385877,8.74575830463,25.9369911703,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,79.0729232441,8.74575830463,29.3997758267,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,81.7196766846,8.74575830463,32.0465292671,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,81.6152135915,8.74575830463,31.9420661741,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,79.8778525397,8.74575830463,30.2047051223,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,64.4222808534,8.74575830463,26.5939226496,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,61.4721385145,8.74575830463,15.987113644,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,54.0150733413,8.74575830463,9.24920281666,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,15.7466723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  08:00:00,24.2491626127,8.74575830463,0.063267446482,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,43.2118062271,8.74575830463,5.38344802328,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,60.5024446757,8.74575830463,10.8292972582,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,65.2144184858,8.74575830463,15.5412710684,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,68.0808938849,8.74575830463,18.4077464675,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,71.2621423156,8.74575830463,21.5889948982,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,74.9650494109,8.74575830463,25.2919019935,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,75.8280233576,8.74575830463,26.1548759402,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,75.697287718,8.74575830463,26.0241403006,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,73.7315990932,8.74575830463,24.0584516758,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,48.4604551708,8.74575830463,15.1795846462,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,38.5464746937,8.74575830463,6.70391286078,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,37.5436616207,8.74575830463,1.87276645448,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,26.6214399926,8.74575830463,0.0455201847658,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0171848345549,0.0171848345549
 09/03  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,30.1878311524,8.74575830463,1.45444830694,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,37.7758257215,8.74575830463,9.0424428761,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,54.7331779883,8.74575830463,16.9048197844,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,58.6976937348,8.74575830463,20.869335531,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,61.8178025193,8.74575830463,23.9894443155,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,62.1233115891,8.74575830463,24.2949533853,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,61.790029724,8.74575830463,23.9616715202,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,51.9514023925,8.74575830463,23.2180195471,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,36.6852356586,8.74575830463,17.0468281716,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,15.3332645402,8.74575830463,0.242344732348,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,36.7127630409,8.74575830463,7.97938019544,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,43.7329002744,8.74575830463,14.999517429,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,59.7688469337,8.74575830463,21.9404887298,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,62.4957471247,8.74575830463,24.6673889209,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,64.03820975,8.74575830463,26.2098515462,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,65.1220505479,8.74575830463,27.2936923441,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,64.2337243993,8.74575830463,26.4053661954,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,51.1529323023,8.74575830463,22.4195494568,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,35.8417688079,8.74575830463,16.2033613208,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,2.5324958804,2.5324958804
 09/05  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  09:00:00,51.3379596624,8.74575830463,1.66481224496,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,59.5912814568,8.74575830463,9.91813403942,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,66.9985289089,8.74575830463,17.3253814915,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,70.2490772407,8.74575830463,20.5759298232,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,74.3595758858,8.74575830463,24.6864284684,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,77.7271621794,8.74575830463,28.054014762,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,78.6266792606,8.74575830463,28.9535318432,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,76.9231409477,8.74575830463,27.2499935302,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,73.4301530301,8.74575830463,23.7570056127,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,55.3897303136,8.74575830463,17.5613721097,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,59.262560018,8.74575830463,11.8633684808,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,50.6814303885,8.74575830463,5.91555986383,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,9.04055536417,9.04055536417
 09/06  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,0.695331423026,0.695331423026
 09/06  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,51.3199720507,8.74575830463,1.64682463322,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,55.3962633007,8.74575830463,5.72311588323,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,56.4004318941,8.74575830463,6.72728447671,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,56.8001093738,8.74575830463,7.12696195634,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,54.9091339766,8.74575830463,5.23598655912,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,51.5917263733,8.74575830463,1.91857895584,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,49.8909701104,8.74575830463,0.217822692959,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0308141131685,0.0308141131685
 09/06  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,2.07823412689,2.07823412689
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,74.8748428391,74.8748428391
 09/07  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,57.768243796,57.768243796
 09/07  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,44.1617248233,44.1617248233
 09/07  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.0089426571,22.0089426571
 09/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.0097161276,10.0097161276
 09/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.08246389797,1.08246389797
 09/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0321393129559,0.0321393129559
 09/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,4.53401919875,4.53401919875
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,16.1960908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,98.2158752898,98.2158752898
 09/08  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,66.3819427788,66.3819427788
 09/08  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,46.7198045798,46.7198045798
 09/08  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.5184118663,23.5184118663
 09/08  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.4503469494,12.4503469494
 09/08  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.534767015008,0.534767015008
 09/08  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,49.832601713,8.74575830463,0.1594542956,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,50.1501597106,8.74575830463,0.477012293164,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,50.224543482,8.74575830463,0.551396064535,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,49.959763108,8.74575830463,0.28661569053,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,37.8385706283,8.74575830463,0.0102124244873,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,15.7466723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,47.0770729342,47.0770729342
 09/09  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,35.1570640094,35.1570640094
 09/09  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,21.8172140844,21.8172140844
 09/09  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.89266834705,3.89266834705
 09/09  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,50.5691555829,8.74575830463,0.896008165423,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,53.3052008692,8.74575830463,3.63205345176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,54.4950166603,8.74575830463,4.82186924283,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,55.0254634201,8.74575830463,5.35231600272,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,54.2636467964,8.74575830463,4.59049937901,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,34.0508346122,8.74575830463,0.769964087578,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,33.7763084197,8.74575830463,0.0195799201736,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,28.6013519969,28.6013519969
 09/10  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,3.34837714001,3.34837714001
 09/10  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,40.3423526619,8.74575830463,2.51399445804,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,45.4671308801,8.74575830463,7.63877267622,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,47.9605622126,8.74575830463,10.1322040088,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,49.3951245647,8.74575830463,11.5667663608,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,49.4393891731,8.74575830463,11.6110309693,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,38.2726631831,8.74575830463,9.53928033764,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,24.2069264439,8.74575830463,4.56851895682,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,18.4890755085,18.4890755085
 09/11  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,11.2321973739,11.2321973739
 09/11  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.243508464688,0.243508464688
 09/11  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,51.0528027928,8.74575830463,1.37965537534,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,55.7507746774,8.74575830463,6.07762725997,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,56.4306940532,8.74575830463,6.75754663582,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,54.4191322712,8.74575830463,4.74598485378,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,52.4143788705,8.74575830463,2.74123145309,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,54.3606402599,8.74575830463,4.68749284245,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,57.2252394755,8.74575830463,7.55209205805,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,57.4590071714,8.74575830463,7.78585975399,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,41.2439918295,8.74575830463,3.41563362566,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,49.8770012278,8.74575830463,0.563643023985,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,44.8457558346,8.74575830463,0.0798853099952,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,50.2409149858,50.2409149858
 09/12  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,20.1656150651,20.1656150651
 09/12  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0317171112748,0.0317171112748
 09/12  09:00:00,49.7485544915,8.74575830463,0.0754070741065,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,53.0892322652,8.74575830463,3.41608484773,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,58.8512238953,8.74575830463,9.17807647789,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,62.6527454942,8.74575830463,12.9795980768,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,65.3330107177,8.74575830463,15.6598633003,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,67.3108797001,8.74575830463,17.6377322827,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,67.713250543,8.74575830463,18.0401031256,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,65.9754332047,8.74575830463,16.3022857873,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,63.719906435,8.74575830463,14.0467590176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,46.6824850971,8.74575830463,8.85412689324,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,51.1397354423,8.74575830463,1.82637723845,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,44.7949899457,8.74575830463,0.0291194210823,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,27.772059147,27.772059147
 09/13  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,4.53719512069,4.53719512069
 09/13  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,50.5902516523,8.74575830463,0.917104234851,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,53.4931610143,8.74575830463,3.82001359687,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,57.5181778222,8.74575830463,7.84503040477,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,61.5922714526,8.74575830463,11.9191240351,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,64.4213010949,8.74575830463,14.7481536775,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,65.845772914,8.74575830463,16.1726254965,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,66.388031533,8.74575830463,16.7148841155,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,65.2536094108,8.74575830463,15.5804619933,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,61.9966799423,8.74575830463,12.3235325249,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,45.0755329761,8.74575830463,7.24717477222,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,51.0472038786,8.74575830463,1.73384567478,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,44.8558974581,8.74575830463,0.0900269334729,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,63.9873027705,63.9873027705
 09/14  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,44.2611903845,44.2611903845
 09/14  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,15.5207877242,15.5207877242
 09/14  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,50.9438839408,8.74575830463,1.27073652342,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,55.0127478974,8.74575830463,5.33960047996,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,59.4728875119,8.74575830463,9.79974009447,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,62.7776493167,8.74575830463,13.1045018993,0.0,32.8378569048,8.089532208,0.0,0.0
