Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/14  15:00:00,63.7060748207,8.74575830463,14.0329274033,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,63.6648643055,8.74575830463,13.991716888,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,63.0511368941,8.74575830463,13.3779894767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,48.0477561225,8.74575830463,10.2193979187,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,54.9237962743,8.74575830463,5.6104380705,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,48.1217378088,8.74575830463,3.35586728419,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,46.7712052967,46.7712052967
 09/15  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,16.3504701715,16.3504701715
 09/15  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,49.9253378923,8.74575830463,0.2521904749,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,55.8598771095,8.74575830463,6.18672969211,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,64.3526362332,8.74575830463,14.6794888157,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,69.0568708361,8.74575830463,19.3837234187,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,73.3913040346,8.74575830463,23.7181566172,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,76.0566477314,8.74575830463,26.3835003139,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,76.5241291648,8.74575830463,26.8509817474,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,72.5684788972,8.74575830463,22.8953314798,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,69.6612385477,8.74575830463,19.9880911303,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,52.2108660467,8.74575830463,14.3825078429,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,56.9776091699,8.74575830463,7.66425096606,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,49.7654504232,8.74575830463,4.99957989854,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,17.6608390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,47.7126352438,47.7126352438
 09/16  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,38.1495421433,38.1495421433
 09/16  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,22.425589252,22.425589252
 09/16  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.836761304735,0.836761304735
 09/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,49.7115243175,8.74575830463,0.0383769000718,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,50.6957561853,8.74575830463,1.02260876782,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,52.8730235462,8.74575830463,3.19987612875,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,54.8458413966,8.74575830463,5.17269397916,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,56.005609893,8.74575830463,6.33246247556,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,56.0786626155,8.74575830463,6.40551519808,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,54.3551958013,8.74575830463,4.68204838385,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,35.6376121429,8.74575830463,0.442574951649,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,3.47333240255,3.47333240255
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,70.8459751778,70.8459751778
 09/17  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,37.6051027026,37.6051027026
 09/17  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,6.09131152599,6.09131152599
 09/17  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,37.971372045,8.74575830463,0.143013841171,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,39.280930722,8.74575830463,1.45257251821,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,40.913362407,8.74575830463,3.08500420319,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,41.5626791088,8.74575830463,3.73432090497,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,30.7168628347,8.74575830463,1.9834799893,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,21.615208568,8.74575830463,0.0626344142687,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,58.0346411646,58.0346411646
 09/18  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,37.420683844,37.420683844
 09/18  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,23.4507085886,23.4507085886
 09/18  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.27500110441,7.27500110441
 09/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.50077825073,3.50077825073
 09/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.237472529474,0.237472529474
 09/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.199191248005,0.199191248005
 09/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.241746952642,0.241746952642
 09/18  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,9.90837435565,9.90837435565
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,120.575479142,120.575479142
 09/19  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,94.881962212,94.881962212
 09/19  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,81.7093242803,81.7093242803
 09/19  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.0641195533,63.0641195533
 09/19  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.0918483137,56.0918483137
 09/19  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.2783119394,46.2783119394
 09/19  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.3345951094,41.3345951094
 09/19  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,37.5051631868,37.5051631868
 09/19  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,35.5308944626,35.5308944626
 09/19  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.3427304309,31.3427304309
 09/19  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.4319728516,29.4319728516
 09/19  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,35.4620722292,35.4620722292
 09/19  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,44.4895938093,44.4895938093
 09/19  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,53.0912613396,53.0912613396
 09/19  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,58.2616542554,58.2616542554
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,149.194365027,149.194365027
 09/20  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,121.778833854,121.778833854
 09/20  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,105.132581447,105.132581447
 09/20  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,81.5364997795,81.5364997795
 09/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.5035038009,72.5035038009
 09/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.0067254429,57.0067254429
 09/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.9668336854,45.9668336854
 09/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.5447447847,36.5447447847
 09/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.0329582273,39.0329582273
 09/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.5463091351,39.5463091351
 09/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.5522909218,40.5522909218
 09/20  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.9975505098,43.9975505098
 09/20  18:00:00,39.7425248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,50.5928180414,50.5928180414
 09/20  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,60.3651412662,60.3651412662
 09/20  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,67.2318822008,67.2318822008
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,184.76884773,184.76884773
 09/21  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,145.562834392,145.562834392
 09/21  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,120.677821633,120.677821633
 09/21  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.0991179794,89.0991179794
 09/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.3696986008,70.3696986008
 09/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.3404071742,54.3404071742
 09/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.6530044059,44.6530044059
 09/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.8562043414,36.8562043414
 09/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.0469040453,30.0469040453
 09/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.1450638415,19.1450638415
 09/21  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,21.1186630202,21.1186630202
 09/21  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.960836922,34.960836922
 09/21  18:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,48.0309022889,48.0309022889
 09/21  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,65.4790526135,65.4790526135
 09/21  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,81.1470660184,81.1470660184
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1350749475,0.0280757398608,0.0,0.0,1.8243253836,1.797673824,0.769140648298,0.769140648298
 09/22  05:00:00,15.1580815337,0.0510823261491,0.0,0.0,1.8243253836,1.797673824,1.40286019822,1.40286019822
 09/22  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,223.867840081,223.867840081
 09/22  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,163.725414778,163.725414778
 09/22  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,125.76101893,125.76101893
 09/22  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.7635700725,82.7635700725
 09/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.7724843293,46.7724843293
 09/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.5436044352,10.5436044352
 09/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,49.8146003403,8.74575830463,0.141452922918,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,49.862346787,8.74575830463,0.18919936952,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,41.6566915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.116705104178,0.116705104178
 09/22  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,3.80709514958,3.80709514958
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,19.5750057229,8.74575830463,0.0,0.0,1.8243253836,1.348255368,86.6545535856,86.6545535856
 09/23  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,67.7873471587,67.7873471587
 09/23  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,42.9777867285,42.9777867285
 09/23  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,9.11737315752,9.11737315752
 09/23  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,37.109203858,8.74575830463,0.0,0.0,18.243253836,6.291858384,7.4521989598,7.4521989598
 09/23  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,27.7417915101,27.7417915101
 09/23  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,40.5309474115,40.5309474115
 09/23  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,49.8890763344,49.8890763344
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,105.181087838,105.181087838
 09/24  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,52.9581935288,52.9581935288
 09/24  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,21.0297895776,21.0297895776
 09/24  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,11.77321566,11.77321566
 09/24  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.812012639493,0.812012639493
 09/24  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,12.6298128604,12.6298128604
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,127.079931446,127.079931446
 09/25  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,84.5846302787,84.5846302787
 09/25  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,48.9961419773,48.9961419773
 09/25  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.53375810004,6.53375810004
 09/25  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,50.3975699211,8.74575830463,0.724422503695,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,53.3185929017,8.74575830463,3.64544548427,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,55.967539775,8.74575830463,6.29439235756,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,57.3721809639,8.74575830463,7.69903354644,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,56.1584696326,8.74575830463,6.48532221519,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,53.3402928151,8.74575830463,3.66714539764,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,41.8824279791,8.74575830463,0.225736441936,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,2.58570957056,2.58570957056
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,96.7216489787,96.7216489787
 09/26  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,61.998737439,61.998737439
 09/26  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,29.100261401,29.100261401
 09/26  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.231209884795,0.231209884795
 09/26  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,50.1994949111,8.74575830463,0.526347493699,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,53.7365922006,8.74575830463,4.06344478314,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,56.4684305584,8.74575830463,6.79528314092,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,58.3317367398,8.74575830463,8.65858932241,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,60.1113279015,8.74575830463,10.4381804841,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,59.2863980628,8.74575830463,9.61325064539,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,56.2197653606,8.74575830463,6.54661794316,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,43.160248001,8.74575830463,1.50355646386,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.00192748297818,0.00192748297818
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,100.660731774,100.660731774
 09/27  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,69.0063893908,69.0063893908
 09/27  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,41.57104557,41.57104557
 09/27  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.07970435845,3.07970435845
 09/27  10:00:00,49.689347135,8.74575830463,0.0161997175239,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,53.8901759339,8.74575830463,4.21702851642,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,59.403985882,8.74575830463,9.73083846459,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,61.818475543,8.74575830463,12.1453281256,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,64.0609830383,8.74575830463,14.3878356208,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,64.941169707,8.74575830463,15.2680222896,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,63.0082388965,8.74575830463,13.3350914791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,59.2284366779,8.74575830463,9.55528926043,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,45.9645074043,8.74575830463,2.39364920042,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,65.4299332079,65.4299332079
 09/28  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,35.7536100065,35.7536100065
 09/28  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,5.12728624327,5.12728624327
 09/28  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,49.7622555263,8.74575830463,0.0891081088606,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,53.9687396095,8.74575830463,4.29559219209,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,59.3069438119,8.74575830463,9.63379639442,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,63.9043443783,8.74575830463,14.2311969609,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,68.0899531793,8.74575830463,18.4168057619,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,70.0322157112,8.74575830463,20.3590682938,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,66.6533113244,8.74575830463,16.9801639069,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,61.6368222858,8.74575830463,11.9636748684,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,50.9226174217,8.74575830463,7.35175921782,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,53.5521406531,8.74575830463,4.23878244925,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,46.8002180049,8.74575830463,2.03434748024,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,18.3489736878,18.3489736878
 09/29  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,12.9683750381,12.9683750381
 09/29  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,2.60903396591,2.60903396591
 09/29  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,50.0214797497,8.74575830463,0.3483323323,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,51.5085084091,8.74575830463,1.83536099168,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,52.7376666923,8.74575830463,3.06451927491,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,53.3946027121,8.74575830463,3.72145529465,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,53.2297957914,8.74575830463,3.55664837393,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,51.5907454924,8.74575830463,1.91759807495,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,50.1404095411,8.74575830463,0.467262123624,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,43.5765609226,8.74575830463,0.0057027187772,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,21.4891723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,41.844260995,41.844260995
 09/30  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,33.7351435198,33.7351435198
 09/30  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,25.1536901037,25.1536901037
 09/30  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,2.42028547589,2.42028547589
 09/30  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,50.1213874109,8.74575830463,0.448239993466,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,51.5233623756,8.74575830463,1.85021495818,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,51.5333807557,8.74575830463,1.86023333832,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,51.9938580486,8.74575830463,2.32071063116,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,51.6380967519,8.74575830463,1.96494933448,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,50.055301442,8.74575830463,0.382154024598,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,39.0233705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0811074527687,0.0811074527687
 09/30  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,3.96316792379,3.96316792379
 09/30  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,21.1290107931,21.1290107931
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,172.647918349,172.647918349
 10/01  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,111.038955554,111.038955554
 10/01  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,72.6112228197,72.6112228197
 10/01  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,49.281103388,49.281103388
 10/01  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,24.2743320081,24.2743320081
 10/01  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,11.9631116207,11.9631116207
 10/01  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.88526952163,1.88526952163
 10/01  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,6.29208106335,6.29208106335
 10/01  18:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,32.2419248171,32.2419248171
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,108.056823713,108.056823713
 10/02  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,83.1147833988,83.1147833988
 10/02  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,59.5881937775,59.5881937775
 10/02  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.9578230055,25.9578230055
 10/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.6121980328,11.6121980328
 10/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.420412679518,0.420412679518
 10/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,49.7307090425,8.74575830463,0.0575616250811,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,49.7398022991,8.74575830463,0.066654881653,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,7.23080828461,7.23080828461
 10/02  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,24.4399944841,24.4399944841
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,123.335819633,123.335819633
 10/03  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,93.5953967448,93.5953967448
 10/03  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,60.7529833926,60.7529833926
 10/03  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.3460629319,29.3460629319
 10/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.0737957972,34.0737957972
 10/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.10737974,29.10737974
 10/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.6960641358,22.6960641358
 10/03  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.7772325404,16.7772325404
 10/03  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.69808538084,9.69808538084
 10/03  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.92558800068,2.92558800068
 10/03  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.23800036448,6.23800036448
 10/03  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.2136372048,25.2136372048
 10/03  18:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,36.7807512256,36.7807512256
 10/03  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,41.9322607606,41.9322607606
 10/03  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,44.5301758103,44.5301758103
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,132.2548169,132.2548169
 10/04  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,103.640146514,103.640146514
 10/04  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,80.6596339586,80.6596339586
 10/04  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.5545287336,48.5545287336
 10/04  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.5201923512,38.5201923512
 10/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.6588063916,22.6588063916
 10/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.7780322615,11.7780322615
 10/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.24643029679,7.24643029679
 10/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.75069297854,2.75069297854
 10/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.597259643169,0.597259643169
 10/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.65388447443,4.65388447443
 10/04  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.5536040028,13.5536040028
 10/04  18:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,28.2577447681,28.2577447681
 10/04  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,55.4030845432,55.4030845432
 10/04  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,71.5892966346,71.5892966346
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,183.267247122,183.267247122
 10/05  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,140.085044575,140.085044575
 10/05  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,99.743493581,99.743493581
 10/05  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.3677829104,54.3677829104
 10/05  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.9532998211,32.9532998211
 10/05  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.3505729703,17.3505729703
 10/05  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.27215166516,7.27215166516
 10/05  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.280963965406,0.280963965406
 10/05  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,3.29779095912,3.29779095912
 10/05  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,13.5991565715,13.5991565715
 10/05  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,28.1889852647,28.1889852647
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,137.056919421,137.056919421
 10/06  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,99.6346846692,99.6346846692
 10/06  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,67.7294187353,67.7294187353
