Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/06  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.0666853472,30.0666853472
 10/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.5401240347,12.5401240347
 10/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.239255069033,0.239255069033
 10/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,2.25836003395,2.25836003395
 10/06  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,10.6910301683,10.6910301683
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,111.568633665,111.568633665
 10/07  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,91.0338725336,91.0338725336
 10/07  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,78.8779693443,78.8779693443
 10/07  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,55.632683919,55.632683919
 10/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.9478705401,39.9478705401
 10/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.3072566814,27.3072566814
 10/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.8245444616,18.8245444616
 10/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.8350821508,13.8350821508
 10/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.3369763458,12.3369763458
 10/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,21.1988711722,21.1988711722
 10/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.3167310299,31.3167310299
 10/07  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.7180577107,43.7180577107
 10/07  18:00:00,42.851703858,8.74575830463,0.0,0.0,18.243253836,6.291858384,62.6020637984,62.6020637984
 10/07  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,78.9116326621,78.9116326621
 10/07  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,86.7766783715,86.7766783715
 10/07  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,93.7877846921,93.7877846921
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,191.283377016,191.283377016
 10/08  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,152.119543514,152.119543514
 10/08  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,127.987972771,127.987972771
 10/08  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,120.137609813,120.137609813
 10/08  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,107.303163195,107.303163195
 10/08  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,101.238589013,101.238589013
 10/08  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.964261605,93.964261605
 10/08  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.5938223042,93.5938223042
 10/08  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,95.3498804173,95.3498804173
 10/08  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,122.440643441,122.440643441
 10/08  18:00:00,29.2092408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,135.0872509,135.0872509
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.684458371,0.0268776193818,0.0,0.0,1.8243253836,1.348255368,0.737105607138,0.737105607138
 10/09  01:00:00,14.7035520877,0.0459713360823,0.0,0.0,1.8243253836,1.348255368,1.2634760591,1.2634760591
 10/09  02:00:00,14.7166359736,0.0590552220179,0.0,0.0,1.8243253836,1.348255368,1.614654072,1.614654072
 10/09  03:00:00,14.7810538617,0.123473110149,0.0,0.0,1.8243253836,1.348255368,3.42739204686,3.42739204686
 10/09  04:00:00,14.8172717587,0.159691007115,0.0,0.0,1.8243253836,1.348255368,4.41074614073,4.41074614073
 10/09  05:00:00,14.8124379118,0.154857160225,0.0,0.0,1.8243253836,1.348255368,4.29644083562,4.29644083562
 10/09  06:00:00,14.8493935523,0.191812800705,0.0,0.0,1.8243253836,1.348255368,5.29792494277,5.29792494277
 10/09  07:00:00,3.35094524859,0.178364496987,0.0,0.0,1.8243253836,1.348255368,4.94780250429,4.94780250429
 10/09  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,230.296297397,230.296297397
 10/09  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,180.455135439,180.455135439
 10/09  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,154.289704757,154.289704757
 10/09  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,138.017390815,138.017390815
 10/09  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,113.951696554,113.951696554
 10/09  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,103.17062878,103.17062878
 10/09  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.9199241297,93.9199241297
 10/09  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,83.7566403679,83.7566403679
 10/09  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,77.0640171249,77.0640171249
 10/09  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,100.688794541,100.688794541
 10/09  18:00:00,29.2092408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.64579118,115.64579118
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6690490898,0.0114683381523,0.0,0.0,1.8243253836,1.348255368,0.317692289187,0.317692289187
 10/10  01:00:00,15.1474381878,0.0404389801746,0.0,0.0,1.8243253836,1.797673824,1.10913072735,1.10913072735
 10/10  02:00:00,15.1531289264,0.0461297188253,0.0,0.0,1.8243253836,1.797673824,1.26205122678,1.26205122678
 10/10  03:00:00,15.2112072674,0.104208059797,0.0,0.0,1.8243253836,1.797673824,2.8770309966,2.8770309966
 10/10  04:00:00,15.2163637788,0.109364571165,0.0,0.0,1.8243253836,1.797673824,3.02371678719,3.02371678719
 10/10  05:00:00,15.298801327,0.19180211943,0.0,0.0,1.8243253836,1.797673824,5.30824853482,5.30824853482
 10/10  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,241.697497774,241.697497774
 10/10  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,183.425696217,183.425696217
 10/10  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,136.616329473,136.616329473
 10/10  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.8953567002,91.8953567002
 10/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.0584572242,60.0584572242
 10/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.54083281,23.54083281
 10/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.73489837001,2.73489837001
 10/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.11889988112,5.11889988112
 10/10  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,31.4633164295,31.4633164295
 10/10  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,42.7856403744,42.7856403744
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,146.291894108,146.291894108
 10/11  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,112.908753679,112.908753679
 10/11  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,96.4483482629,96.4483482629
 10/11  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.0221892258,67.0221892258
 10/11  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.7357749254,49.7357749254
 10/11  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.1952162766,34.1952162766
 10/11  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.4389475927,27.4389475927
 10/11  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.4845454109,19.4845454109
 10/11  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.9015052308,19.9015052308
 10/11  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.3256603445,19.3256603445
 10/11  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,20.9149705193,20.9149705193
 10/11  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.6644592522,27.6644592522
 10/11  18:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,36.6343414266,36.6343414266
 10/11  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,45.9929051406,45.9929051406
 10/11  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,49.163313364,49.163313364
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,134.003073982,134.003073982
 10/12  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,99.7340207465,99.7340207465
 10/12  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,64.4122667876,64.4122667876
 10/12  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.3821520888,29.3821520888
 10/12  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.5965658212,11.5965658212
 10/12  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0824497339872,0.0824497339872
 10/12  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.119781491328,0.119781491328
 10/12  18:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.50052760935,5.50052760935
 10/12  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,27.6612940891,27.6612940891
 10/12  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,45.9951071237,45.9951071237
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,155.10514924,155.10514924
 10/13  07:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,118.848562044,118.848562044
 10/13  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,97.4395680948,97.4395680948
 10/13  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,64.4664690518,64.4664690518
 10/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.6448910771,40.6448910771
 10/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.9957877442,18.9957877442
 10/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.35176560888,5.35176560888
 10/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.105869655954,0.105869655954
 10/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.66137269684,1.66137269684
 10/13  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,18.6466343481,18.6466343481
 10/13  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,40.6663751432,40.6663751432
 10/13  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,53.1897399585,53.1897399585
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,168.937413112,168.937413112
 10/14  07:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,128.713127009,128.713127009
 10/14  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,98.2627132922,98.2627132922
 10/14  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,51.6954073575,51.6954073575
 10/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.3649264397,22.3649264397
 10/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.86196151949,3.86196151949
 10/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.21442735763,1.21442735763
 10/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.158840009802,0.158840009802
 10/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0389611037098,0.0389611037098
 10/14  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.74074131754,4.74074131754
 10/14  18:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,34.4795904824,34.4795904824
 10/14  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,52.2902187682,52.2902187682
 10/14  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,59.5860270139,59.5860270139
 10/14  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,71.8661059114,71.8661059114
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,120.37210984,120.37210984
 10/15  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,63.79674004,63.79674004
 10/15  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,29.8792379946,29.8792379946
 10/15  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,10.9233068975,10.9233068975
 10/15  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,20.5420708459,20.5420708459
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,166.094336115,166.094336115
 10/16  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,129.670251149,129.670251149
 10/16  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,101.88043065,101.88043065
 10/16  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.1713189122,60.1713189122
 10/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.00090536,29.00090536
 10/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.11239565199,1.11239565199
 10/16  12:00:00,49.705113255,8.74575830463,0.0319658375965,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,51.0330533961,8.74575830463,1.35990597869,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,53.1899678803,8.74575830463,3.51682046289,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,54.9635297624,8.74575830463,5.29038234493,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,54.2997950925,8.74575830463,4.62664767509,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,51.5105851046,8.74575830463,1.83743768713,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,49.3883033692,8.74575830463,0.074945165331,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,1.16643186597,1.16643186597
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,105.268864231,105.268864231
 10/17  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,90.7939001264,90.7939001264
 10/17  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,59.8884223305,59.8884223305
 10/17  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.1891836867,19.1891836867
 10/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.41169477236,3.41169477236
 10/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,49.6754296452,8.74575830463,0.00228222776199,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,49.8661884603,8.74575830463,0.193041042822,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,49.714272956,8.74575830463,0.0411255385836,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0536027200806,0.0536027200806
 10/17  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,7.73169757129,7.73169757129
 10/17  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,25.5574577701,25.5574577701
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,147.538077685,147.538077685
 10/18  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,107.703309307,107.703309307
 10/18  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,73.3828637551,73.3828637551
 10/18  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.693328644,27.693328644
 10/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.48217574513,3.48217574513
 10/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,49.8147942257,8.74575830463,0.141646808223,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,50.3449879424,8.74575830463,0.67184052499,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,50.0293409899,8.74575830463,0.3561935725,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0313303705437,0.0313303705437
 10/18  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.0487012433,5.0487012433
 10/18  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,16.0922572745,16.0922572745
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,143.151456603,143.151456603
 10/19  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,115.018304425,115.018304425
 10/19  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.2080323152,88.2080323152
 10/19  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.0588978379,43.0588978379
 10/19  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.9508551474,13.9508551474
 10/19  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,49.7622337452,8.74575830463,0.0890863277505,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,50.4541245405,8.74575830463,0.780977123024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,51.6746258316,8.74575830463,2.00147841416,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,51.0419354061,8.74575830463,1.3687879887,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,51.6979898956,8.74575830463,0.110675811492,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.97313157612,1.97313157612
 10/19  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,17.0534773052,17.0534773052
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,131.28953482,131.28953482
 10/20  07:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,106.974208667,106.974208667
 10/20  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,77.3032225876,77.3032225876
 10/20  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.5461323356,32.5461323356
 10/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,4.24823586027,4.24823586027
 10/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,50.1692927437,8.74575830463,0.496145326255,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,54.5342639403,8.74575830463,4.8611165229,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,57.2441120893,8.74575830463,7.57096467187,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,58.5295987683,8.74575830463,8.85645135083,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,57.4203420442,8.74575830463,7.74719462675,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,54.0173558651,8.74575830463,2.43004178099,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,49.3278221548,8.74575830463,0.0144639509749,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,5.30045246268,5.30045246268
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,126.535400432,126.535400432
 10/21  07:00:00,17.0050864745,8.74575830463,0.0,0.0,3.6486507672,2.696510736,98.702178102,98.702178102
 10/21  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,68.2940904668,68.2940904668
 10/21  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,25.6724620678,25.6724620678
 10/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.59875026049,0.59875026049
 10/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,50.7749909922,8.74575830463,1.10184357478,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,55.0863114775,8.74575830463,5.41316406012,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,57.6541488103,8.74575830463,7.98100139289,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,56.8473163915,8.74575830463,7.17416897406,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,55.3571098963,8.74575830463,5.68396247886,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,54.0100469678,8.74575830463,2.42273288374,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.215715283998,0.215715283998
 10/21  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,13.6121834523,13.6121834523
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,82.0620847702,82.0620847702
 10/22  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,55.118991711,55.118991711
 10/22  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,32.502903104,32.502903104
 10/22  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,11.0242326114,11.0242326114
 10/22  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,8.18636143877,8.18636143877
 10/22  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,25.6973839048,25.6973839048
 10/22  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,31.6575797724,31.6575797724
 10/22  17:00:00,30.6475495121,8.74575830463,0.0,0.0,14.5946030688,5.393021472,56.9512913553,56.9512913553
 10/22  18:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,69.504525786,69.504525786
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,124.362385883,124.362385883
 10/23  07:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,97.4503661761,97.4503661761
 10/23  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,78.5743218334,78.5743218334
 10/23  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.979527522,46.979527522
 10/23  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.5982164591,16.5982164591
 10/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.64197921647,2.64197921647
 10/23  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,12.6594984939,12.6594984939
 10/23  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,36.0829836507,36.0829836507
 10/23  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,50.3292676346,50.3292676346
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,166.213232999,166.213232999
 10/24  07:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,129.874323521,129.874323521
 10/24  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,94.9861553633,94.9861553633
 10/24  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,53.6266874488,53.6266874488
 10/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.0655363125,24.0655363125
 10/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.543075312677,0.543075312677
 10/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,51.5873140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,9.947857035,9.947857035
 10/24  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,32.9256238516,32.9256238516
 10/24  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,41.1938684465,41.1938684465
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,139.140631337,139.140631337
 10/25  07:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,88.4723669217,88.4723669217
 10/25  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,57.3940071195,57.3940071195
 10/25  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.5058057423,13.5058057423
 10/25  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  12:00:00,50.4753985125,8.74575830463,0.802251095028,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  13:00:00,53.8601396562,8.74575830463,4.18699223875,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,56.0820649018,8.74575830463,6.40891748433,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,57.236881008,8.74575830463,7.5637335906,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,56.0264969241,8.74575830463,6.35334950664,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,54.8058857841,8.74575830463,1.3044050333,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,3.85803924385,3.85803924385
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,78.1269797764,78.1269797764
 10/26  07:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,66.938886777,66.938886777
 10/26  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,53.0108106871,53.0108106871
 10/26  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.6537135386,24.6537135386
 10/26  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,7.21405880394,7.21405880394
 10/26  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.496769715718,0.496769715718
 10/26  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,14.3399380973,14.3399380973
 10/26  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,40.7000685075,40.7000685075
 10/26  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,51.7277846468,51.7277846468
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,146.859936924,146.859936924
 10/27  07:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,118.731346447,118.731346447
 10/27  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,92.9973104851,92.9973104851
 10/27  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,50.0989065386,50.0989065386
 10/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.3090004692,24.3090004692
 10/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.49382310697,1.49382310697
 10/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  15:00:00,49.848609243,8.74575830463,0.175461825557,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,49.9381260661,8.74575830463,0.264978648621,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.42128790925,1.42128790925
 10/27  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,16.4245513505,16.4245513505
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
