Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,121.792614383,121.792614383
 10/28  07:00:00,18.9192531412,8.74575830463,0.0,0.0,3.6486507672,2.696510736,101.400501003,101.400501003
 10/28  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,73.3522163611,73.3522163611
 10/28  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,30.3037017298,30.3037017298
 10/28  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.07206996231,1.07206996231
 10/28  11:00:00,49.6935677231,8.74575830463,0.0204203056617,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  12:00:00,53.0159593231,8.74575830463,3.3428119057,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  13:00:00,57.8583468229,8.74575830463,8.18519940545,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  14:00:00,59.6612080849,8.74575830463,9.98806066745,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,60.3841313265,8.74575830463,10.710983909,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,58.695306365,8.74575830463,9.02215894755,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,58.3956226233,8.74575830463,4.89414187254,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  18:00:00,44.8968590651,8.74575830463,0.130988540433,0.0,18.243253836,6.291858384,0.0,0.0
 10/28  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,0.10507935918,0.10507935918
 10/28  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,5.94391159999,5.94391159999
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,125.259364955,125.259364955
 10/29  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,89.0914740371,89.0914740371
 10/29  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,64.2547981053,64.2547981053
 10/29  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,50.1900618349,50.1900618349
 10/29  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,29.81437351,29.81437351
 10/29  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,20.1969011036,20.1969011036
 10/29  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,14.8549939249,14.8549939249
 10/29  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,10.9789638683,10.9789638683
 10/29  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,15.9227133886,15.9227133886
 10/29  17:00:00,32.5617161788,8.74575830463,0.0,0.0,14.5946030688,5.393021472,56.564843178,56.564843178
 10/29  18:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,84.4185399387,84.4185399387
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,185.224105411,185.224105411
 10/30  07:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,145.956428897,145.956428897
 10/30  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,113.788009451,113.788009451
 10/30  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.2978531764,71.2978531764
 10/30  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.4327913891,47.4327913891
 10/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,21.2216387875,21.2216387875
 10/30  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.69430792705,2.69430792705
 10/30  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,49.6739876685,8.74575830463,0.000840251066944,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,8.3697837093,8.3697837093
 10/30  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,20.0742454745,20.0742454745
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,94.9904047647,94.9904047647
 10/31  07:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,70.4776246656,70.4776246656
 10/31  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,59.5671271179,59.5671271179
 10/31  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,37.9564248773,37.9564248773
 10/31  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.8387074668,30.8387074668
 10/31  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,20.5655197614,20.5655197614
 10/31  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.1183689627,16.1183689627
 10/31  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.8081422604,13.8081422604
 10/31  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.7761328972,15.7761328972
 10/31  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,19.5995450018,19.5995450018
 10/31  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.879927703,23.879927703
 10/31  17:00:00,53.5014807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.9391949687,29.9391949687
 10/31  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,39.2222185653,39.2222185653
 10/31  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,50.965295968,50.965295968
 10/31  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,61.2096271591,61.2096271591
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,183.893962968,183.893962968
 11/01  07:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,137.140643749,137.140643749
 11/01  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,107.29122827,107.29122827
 11/01  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.5362334927,70.5362334927
 11/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.5681553364,48.5681553364
 11/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.496329998,24.496329998
 11/01  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,11.3941079156,11.3941079156
 11/01  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.94374557986,3.94374557986
 11/01  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.43143461827,0.43143461827
 11/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.196854482289,0.196854482289
 11/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,5.5334271861,5.5334271861
 11/01  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,22.3708562305,22.3708562305
 11/01  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,41.0536993394,41.0536993394
 11/01  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,61.715926458,61.715926458
 11/01  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,77.6011752431,77.6011752431
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,187.196467,187.196467
 11/02  07:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,138.456218415,138.456218415
 11/02  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,109.04977591,109.04977591
 11/02  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.4096916359,63.4096916359
 11/02  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.790580434,23.790580434
 11/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0534026908442,0.0534026908442
 11/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  13:00:00,49.6970659875,8.74575830463,0.0239185700518,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  14:00:00,50.2722793702,8.74575830463,0.599131952725,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  15:00:00,50.4259566833,8.74575830463,0.752809265826,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  16:00:00,49.7330109551,8.74575830463,0.0598635376809,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,7.15287851017,7.15287851017
 11/02  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,25.2850635088,25.2850635088
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,143.495320494,143.495320494
 11/03  07:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,111.279695299,111.279695299
 11/03  08:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,91.9893811373,91.9893811373
 11/03  09:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.753152382,62.753152382
 11/03  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.85854175,45.85854175
 11/03  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,26.2539983096,26.2539983096
 11/03  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.632947508,14.632947508
 11/03  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.56111784684,6.56111784684
 11/03  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.80986882017,1.80986882017
 11/03  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.53568763036,1.53568763036
 11/03  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.56011295512,9.56011295512
 11/03  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.2658701502,28.2658701502
 11/03  18:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,45.4111404884,45.4111404884
 11/03  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,63.1714597873,63.1714597873
 11/03  20:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,76.1000796317,76.1000796317
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  06:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,142.63628861,142.63628861
 11/04  07:00:00,20.8334198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,106.545868189,106.545868189
 11/04  08:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,88.3350664064,88.3350664064
 11/04  09:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,56.395917626,56.395917626
 11/04  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.0642595535,27.0642595535
 11/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.91808028217,2.91808028217
 11/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,1.14691693156,1.14691693156
 11/04  19:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,9.61532996615,9.61532996615
 11/04  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,17.7976239596,17.7976239596
 11/04  21:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,30.4445985135,30.4445985135
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,121.116441392,121.116441392
 11/05  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,81.116437036,81.116437036
 11/05  10:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,52.6435283191,52.6435283191
 11/05  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,34.3159013383,34.3159013383
 11/05  12:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,11.2801804496,11.2801804496
 11/05  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.52470151194,1.52470151194
 11/05  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.05844152031,1.05844152031
 11/05  17:00:00,34.4758828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,24.7553356144,24.7553356144
 11/05  18:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,43.5131512282,43.5131512282
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,18.1102575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,142.53011661,142.53011661
 11/06  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,104.129959865,104.129959865
 11/06  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,79.0303847608,79.0303847608
 11/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.2528224352,46.2528224352
 11/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.5944524563,27.5944524563
 11/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.6970044756,12.6970044756
 11/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.7248250199,10.7248250199
 11/06  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.51368014361,9.51368014361
 11/06  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.924738334,12.924738334
 11/06  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.3457608995,15.3457608995
 11/06  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.4370798343,24.4370798343
 11/06  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.4592645431,36.4592645431
 11/06  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.592673859,47.592673859
 11/06  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,61.3260247255,61.3260247255
 11/06  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,68.9660547627,68.9660547627
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,173.994872734,173.994872734
 11/07  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,127.268864041,127.268864041
 11/07  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,95.572458173,95.572458173
 11/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.02364866,58.02364866
 11/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,35.616905298,35.616905298
 11/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,12.5392135842,12.5392135842
 11/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.52929172173,1.52929172173
 11/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.7913468681,3.7913468681
 11/07  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.7488484069,14.7488484069
 11/07  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,24.6551640609,24.6551640609
 11/07  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,35.3990705202,35.3990705202
 11/07  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,41.878704509,41.878704509
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,177.360433203,177.360433203
 11/08  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,143.929726665,143.929726665
 11/08  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,128.88804336,128.88804336
 11/08  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,108.806321685,108.806321685
 11/08  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,103.17005869,103.17005869
 11/08  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.1447947328,94.1447947328
 11/08  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.2221026544,90.2221026544
 11/08  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,86.8967152398,86.8967152398
 11/08  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.9092287836,85.9092287836
 11/08  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,84.1827127539,84.1827127539
 11/08  17:00:00,55.4156474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.7957453544,87.7957453544
 11/08  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.0126957709,98.0126957709
 11/08  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,107.891094994,107.891094994
 11/08  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,120.781011157,120.781011157
 11/08  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,126.36291873,126.36291873
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1362494906,0.0292502829527,0.0,0.0,1.8243253836,1.797673824,0.801048036487,0.801048036487
 11/09  03:00:00,15.1719157951,0.0649165875201,0.0,0.0,1.8243253836,1.797673824,1.77916876593,1.77916876593
 11/09  04:00:00,15.2033723723,0.0963731647379,0.0,0.0,1.8243253836,1.797673824,2.65650390008,2.65650390008
 11/09  05:00:00,15.2440605449,0.137061337287,0.0,0.0,1.8243253836,1.797673824,3.78035961516,3.78035961516
 11/09  06:00:00,15.263522838,0.15652363044,0.0,0.0,1.8243253836,1.797673824,4.33979519298,4.33979519298
 11/09  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,226.52103921,226.52103921
 11/09  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,171.94669431,171.94669431
 11/09  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,141.169659642,141.169659642
 11/09  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,108.319081487,108.319081487
 11/09  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.2994905471,92.2994905471
 11/09  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.3691689648,75.3691689648
 11/09  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.6624698799,66.6624698799
 11/09  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.9401681412,59.9401681412
 11/09  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.6971528891,60.6971528891
 11/09  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.2137689387,66.2137689387
 11/09  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.0695918016,80.0695918016
 11/09  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,95.242805342,95.242805342
 11/09  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,108.50033712,108.50033712
 11/09  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,124.347403281,124.347403281
 11/09  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,133.372411168,133.372411168
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1519361689,0.0449369613328,0.0,0.0,1.8243253836,1.797673824,1.23134536239,1.23134536239
 11/10  02:00:00,15.1744444179,0.0674452103399,0.0,0.0,1.8243253836,1.797673824,1.83838755434,1.83838755434
 11/10  03:00:00,15.2417072292,0.134708021565,0.0,0.0,1.8243253836,1.797673824,3.72690818141,3.72690818141
 11/10  04:00:00,15.28145566,0.174456452443,0.0,0.0,1.8243253836,1.797673824,4.80497708306,4.80497708306
 11/10  05:00:00,15.2750206145,0.168021406866,0.0,0.0,1.8243253836,1.797673824,4.64932007843,4.64932007843
 11/10  06:00:00,15.311010143,0.204010935428,0.0,0.0,1.8243253836,1.797673824,5.61908289904,5.61908289904
 11/10  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,231.324812731,231.324812731
 11/10  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,176.44226086,176.44226086
 11/10  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,140.298293791,140.298293791
 11/10  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,96.6797060813,96.6797060813
 11/10  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.8100182589,68.8100182589
 11/10  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.4639142857,43.4639142857
 11/10  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.6516833398,28.6516833398
 11/10  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.3073810535,17.3073810535
 11/10  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,15.297457805,15.297457805
 11/10  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.20638775,18.20638775
 11/10  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,27.6327989906,27.6327989906
 11/10  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.9579378054,40.9579378054
 11/10  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,53.8108989886,53.8108989886
 11/10  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,69.0543968577,69.0543968577
 11/10  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,77.7755473372,77.7755473372
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6758888806,0.0183081289923,0.0,0.0,1.8243253836,1.348255368,0.503556889691,0.503556889691
 11/11  07:00:00,10.8655800904,0.0363326721754,0.0,0.0,1.8243253836,1.348255368,0.995413261263,0.995413261263
 11/11  08:00:00,3.19731668027,0.0247359286714,0.0,0.0,1.8243253836,1.348255368,0.679008632626,0.679008632626
 11/11  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,180.079838505,180.079838505
 11/11  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,124.385957429,124.385957429
 11/11  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,91.0886474025,91.0886474025
 11/11  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,71.6597768909,71.6597768909
 11/11  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,48.8099167876,48.8099167876
 11/11  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,36.9676587734,36.9676587734
 11/11  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,37.5974045198,37.5974045198
 11/11  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.7894058904,47.7894058904
 11/11  17:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,61.036555868,61.036555868
 11/11  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,92.9411359901,92.9411359901
 11/11  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,109.392256515,109.392256515
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6684642637,0.010883512057,0.0,0.0,1.8243253836,1.348255368,0.301477645409,0.301477645409
 11/12  03:00:00,14.6946460075,0.0370652559455,0.0,0.0,1.8243253836,1.348255368,1.0167713382,1.0167713382
 11/12  04:00:00,14.7023870344,0.0448062828261,0.0,0.0,1.8243253836,1.348255368,1.22905842607,1.22905842607
 11/12  05:00:00,14.7096854973,0.0521047456974,0.0,0.0,1.8243253836,1.348255368,1.43236965236,1.43236965236
 11/12  06:00:00,14.763845353,0.106264601364,0.0,0.0,1.8243253836,1.348255368,2.93575249542,2.93575249542
 11/12  07:00:00,10.8805318187,0.0512844004327,0.0,0.0,1.8243253836,1.348255368,1.41012501384,1.41012501384
 11/12  08:00:00,3.22145349813,0.0488727465297,0.0,0.0,1.8243253836,1.348255368,1.33765978905,1.33765978905
 11/12  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,182.705527242,182.705527242
 11/12  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,119.576038715,119.576038715
 11/12  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,80.2158145789,80.2158145789
 11/12  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,52.8428768835,52.8428768835
 11/12  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,20.1179496203,20.1179496203
 11/12  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,1.83096749383,1.83096749383
 11/12  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,0.0842793766477,0.0842793766477
 11/12  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,6.17453412467,6.17453412467
 11/12  17:00:00,45.4850248705,8.74575830463,0.0,0.0,21.8919046032,7.190695296,20.9880006666,20.9880006666
 11/12  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,49.8704591735,49.8704591735
 11/12  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,67.7905195615,67.7905195615
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,20.0244241789,8.74575830463,0.0,0.0,1.8243253836,1.797673824,169.812676092,169.812676092
 11/13  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,124.529953118,124.529953118
 11/13  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,91.7676811845,91.7676811845
 11/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,50.8436198046,50.8436198046
 11/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.2371972043,25.2371972043
 11/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.07561251747,6.07561251747
 11/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.82520130613,2.82520130613
 11/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.52502752482,1.52502752482
 11/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,3.05588394279,3.05588394279
 11/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,9.60027378081,9.60027378081
 11/13  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.3029917718,25.3029917718
 11/13  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.6591910212,39.6591910212
 11/13  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,50.1818490678,50.1818490678
 11/13  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,62.7128678453,62.7128678453
 11/13  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,68.9616257423,68.9616257423
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,131.06783041,131.06783041
 11/14  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,90.9530140304,90.9530140304
 11/14  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,63.3948684567,63.3948684567
 11/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.8779868261,30.8779868261
 11/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.6404703635,13.6404703635
 11/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,1.14727435294,1.14727435294
 11/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,2.15397376171,2.15397376171
 11/14  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.1922191679,13.1922191679
 11/14  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.5628873256,28.5628873256
 11/14  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,40.6973757033,40.6973757033
 11/14  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,54.4138642012,54.4138642012
 11/14  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,62.3570270622,62.3570270622
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,140.864709579,140.864709579
 11/15  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,108.814890644,108.814890644
 11/15  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,87.6672813889,87.6672813889
 11/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.5715707192,60.5715707192
 11/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.7636019681,47.7636019681
 11/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.5496617026,34.5496617026
 11/15  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.2180736132,30.2180736132
 11/15  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,29.3091509311,29.3091509311
 11/15  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.7652314185,32.7652314185
 11/15  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.4567601088,38.4567601088
 11/15  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.7166394689,49.7166394689
 11/15  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.4549101202,60.4549101202
 11/15  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,67.6114642616,67.6114642616
 11/15  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,77.7037980373,77.7037980373
 11/15  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,84.8641153006,84.8641153006
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,170.020909935,170.020909935
 11/16  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,124.140190024,124.140190024
 11/16  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,95.9595723324,95.9595723324
 11/16  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.6416931118,65.6416931118
 11/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.3974329052,49.3974329052
 11/16  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,37.8927209177,37.8927209177
 11/16  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.2737499059,34.2737499059
 11/16  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.1948150277,31.1948150277
 11/16  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.9552194243,32.9552194243
 11/16  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.6238614849,36.6238614849
 11/16  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.9705986517,48.9705986517
 11/16  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.0078612688,61.0078612688
 11/16  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,69.4647647157,69.4647647157
 11/16  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,80.3371740775,80.3371740775
 11/16  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.7375393106,88.7375393106
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1249661303,0.0179669227032,0.0,0.0,1.8243253836,1.797673824,0.493299634399,0.493299634399
 11/17  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,192.65606189,192.65606189
 11/17  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,146.707637276,146.707637276
 11/17  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,116.465198816,116.465198816
 11/17  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,81.151221031,81.151221031
 11/17  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.9028499991,61.9028499991
 11/17  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.801047863,45.801047863
 11/17  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.1740520672,40.1740520672
 11/17  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.0910825493,38.0910825493
 11/17  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.8386430971,42.8386430971
 11/17  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.2588223066,52.2588223066
 11/17  17:00:00,57.3298140841,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.7506396608,68.7506396608
 11/17  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.0286699544,82.0286699544
 11/17  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,90.0528863422,90.0528863422
 11/17  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,100.99040787,100.99040787
