Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/17  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,104.881859104,104.881859104
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6940132509,0.0364324992503,0.0,0.0,1.8243253836,1.348255368,1.00254307569,1.00254307569
 11/18  07:00:00,21.4891723896,8.74575830463,0.0,0.0,1.8243253836,1.348255368,197.441370411,197.441370411
 11/18  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,156.382820679,156.382820679
 11/18  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,137.726910189,137.726910189
 11/18  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,113.142474346,113.142474346
 11/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.934845631,94.934845631
 11/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.4404010951,80.4404010951
 11/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.0962776019,74.0962776019
 11/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.3389857608,69.3389857608
 11/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.9869296648,67.9869296648
 11/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.3478392426,68.3478392426
 11/18  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.3650559039,69.3650559039
 11/18  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.543290684,77.543290684
 11/18  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,98.9531854296,98.9531854296
 11/18  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,110.517208686,110.517208686
 11/18  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,117.312729684,117.312729684
 11/18  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,128.936031918,128.936031918
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6848883736,0.0273076219864,0.0,0.0,1.8243253836,1.348255368,0.749360682522,0.749360682522
 11/19  05:00:00,14.7033363426,0.0457555909632,0.0,0.0,1.8243253836,1.348255368,1.25802776299,1.25802776299
 11/19  06:00:00,14.7167732893,0.0591925377307,0.0,0.0,1.8243253836,1.348255368,1.61875873812,1.61875873812
 11/19  07:00:00,12.8728451847,0.129431099775,0.0,0.0,1.8243253836,1.348255368,3.59156380567,3.59156380567
 11/19  08:00:00,3.32073113201,0.148150380406,0.0,0.0,1.8243253836,1.348255368,4.0923704668,4.0923704668
 11/19  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,220.719180697,220.719180697
 11/19  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,176.657552464,176.657552464
 11/19  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,155.414832318,155.414832318
 11/19  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,146.037693161,146.037693161
 11/19  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,130.790218331,130.790218331
 11/19  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,125.319285985,125.319285985
 11/19  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,123.886900958,123.886900958
 11/19  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,124.809422078,124.809422078
 11/19  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,127.367027163,127.367027163
 11/19  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,159.132073361,159.132073361
 11/19  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,170.914735174,170.914735174
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6783953648,0.020814613175,0.0,0.0,1.8243253836,1.348255368,0.571493585747,0.571493585747
 11/19  23:00:00,14.7039506551,0.0463699034518,0.0,0.0,1.8243253836,1.348255368,1.26678673374,1.26678673374
 11/19  24:00:00,14.8326795965,0.175098844948,0.0,0.0,1.8243253836,1.348255368,4.84487444084,4.84487444084
 11/20  01:00:00,15.2776187987,0.170619591135,0.0,0.0,1.8243253836,1.797673824,4.70955545998,4.70955545998
 11/20  02:00:00,15.5044967161,0.397497508474,0.0,0.0,1.8243253836,1.797673824,11.0000526709,11.0000526709
 11/20  03:00:00,15.7266092748,0.619610067217,0.0,0.0,1.8243253836,1.797673824,17.0812470068,17.0812470068
 11/20  04:00:00,15.8828503963,0.775851188704,0.0,0.0,1.8243253836,1.797673824,21.3880296732,21.3880296732
 11/20  05:00:00,15.9550547031,0.848055495462,0.0,0.0,1.8243253836,1.797673824,23.330108461,23.330108461
 11/20  06:00:00,16.0896286838,0.98262947615,0.0,0.0,1.8243253836,1.797673824,27.0674083079,27.0674083079
 11/20  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,278.243254207,278.243254207
 11/20  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,230.771901702,230.771901702
 11/20  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,207.811088059,207.811088059
 11/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,181.35995858,181.35995858
 11/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,170.950486111,170.950486111
 11/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,157.720372697,157.720372697
 11/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,151.498257441,151.498257441
 11/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,146.741144138,146.741144138
 11/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,145.629772,145.629772
 11/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,146.391073067,146.391073067
 11/20  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,154.502693321,154.502693321
 11/20  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,165.75932903,165.75932903
 11/20  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,177.524319523,177.524319523
 11/20  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,191.489086528,191.489086528
 11/20  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,199.400100256,199.400100256
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.2889638928,0.181964685229,0.0,0.0,1.8243253836,1.797673824,5.00879135191,5.00879135191
 11/20  24:00:00,15.7143900554,0.607390847783,0.0,0.0,1.8243253836,1.797673824,16.748971664,16.748971664
 11/21  01:00:00,16.1485771877,1.0415779801,0.0,0.0,1.8243253836,1.797673824,28.6271093581,28.6271093581
 11/21  02:00:00,16.5580006757,1.45100146812,0.0,0.0,1.8243253836,1.797673824,39.9478270892,39.9478270892
 11/21  03:00:00,16.658684716,1.5516855084,0.0,0.0,1.8243253836,1.797673824,42.7354565871,42.7354565871
 11/21  04:00:00,16.9213966167,1.81439740906,0.0,0.0,1.8243253836,1.797673824,50.0438334755,50.0438334755
 11/21  05:00:00,16.8818078987,1.77480869106,0.0,0.0,1.8243253836,1.797673824,48.9326891134,48.9326891134
 11/21  06:00:00,17.1567980022,2.04979879461,0.0,0.0,1.8243253836,1.797673824,56.6053973529,56.6053973529
 11/21  07:00:00,21.9385908456,8.74575830463,0.0,0.0,1.8243253836,1.797673824,343.716321162,343.716321162
 11/21  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,298.265882778,298.265882778
 11/21  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,266.498298651,266.498298651
 11/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,230.694951603,230.694951603
 11/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,212.715657512,212.715657512
 11/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,190.212796045,190.212796045
 11/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,172.785252184,172.785252184
 11/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,158.987262541,158.987262541
 11/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,153.392092583,153.392092583
 11/21  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,150.162717577,150.162717577
 11/21  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,152.448500357,152.448500357
 11/21  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,157.347316863,157.347316863
 11/21  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,161.38263276,161.38263276
 11/21  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,167.510562902,167.510562902
 11/21  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,170.11665201,170.11665201
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1332235675,0.0262243599084,0.0,0.0,1.8243253836,1.797673824,0.719890478812,0.719890478812
 11/21  24:00:00,15.2176636312,0.110664423553,0.0,0.0,1.8243253836,1.797673824,3.05128034571,3.05128034571
 11/22  01:00:00,15.3486906633,0.2416914557,0.0,0.0,1.8243253836,1.797673824,6.67761122566,6.67761122566
 11/22  02:00:00,15.6922948965,0.585295688923,0.0,0.0,1.8243253836,1.797673824,16.151856245,16.151856245
 11/22  03:00:00,15.9278212993,0.820822091742,0.0,0.0,1.8243253836,1.797673824,22.5802335713,22.5802335713
 11/22  04:00:00,16.1011129465,0.994113738929,0.0,0.0,1.8243253836,1.797673824,27.3633601169,27.3633601169
 11/22  05:00:00,16.1827147728,1.07571556516,0.0,0.0,1.8243253836,1.797673824,29.6055841676,29.6055841676
 11/22  06:00:00,16.3177869753,1.21078776772,0.0,0.0,1.8243253836,1.797673824,33.343383723,33.343383723
 11/22  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,292.55358196,292.55358196
 11/22  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,244.115196895,244.115196895
 11/22  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,217.247548333,217.247548333
 11/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,183.633225967,183.633225967
 11/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,167.022815161,167.022815161
 11/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,147.008149053,147.008149053
 11/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,131.947907288,131.947907288
 11/22  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,121.192551021,121.192551021
 11/22  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,118.13308273,118.13308273
 11/22  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,119.791231792,119.791231792
 11/22  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,127.334823833,127.334823833
 11/22  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,136.72928647,136.72928647
 11/22  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,144.657614357,144.657614357
 11/22  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,154.907240673,154.907240673
 11/22  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,160.116923167,160.116923167
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1757531181,0.0687539105356,0.0,0.0,1.8243253836,1.797673824,1.88200054615,1.88200054615
 11/23  01:00:00,14.8093072567,0.151726505078,0.0,0.0,1.8243253836,1.348255368,4.19581066652,4.19581066652
 11/23  02:00:00,14.8895581723,0.231977420741,0.0,0.0,1.8243253836,1.348255368,6.40342225221,6.40342225221
 11/23  03:00:00,14.9766235616,0.319042809988,0.0,0.0,1.8243253836,1.348255368,8.84147579919,8.84147579919
 11/23  04:00:00,15.2527802985,0.595199546899,0.0,0.0,1.8243253836,1.348255368,16.407953041,16.407953041
 11/23  05:00:00,15.3139812171,0.656400465467,0.0,0.0,1.8243253836,1.348255368,18.1134890216,18.1134890216
 11/23  06:00:00,15.438444791,0.780864039391,0.0,0.0,1.8243253836,1.348255368,21.4878758472,21.4878758472
 11/23  07:00:00,15.4789363212,0.821355569597,0.0,0.0,1.8243253836,1.348255368,22.6229138903,22.6229138903
 11/23  08:00:00,4.04237689632,0.869796144721,0.0,0.0,1.8243253836,1.348255368,23.9305640295,23.9305640295
 11/23  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,261.866696235,261.866696235
 11/23  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,213.591141465,213.591141465
 11/23  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,189.057599277,189.057599277
 11/23  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,176.843256192,176.843256192
 11/23  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,158.434868141,158.434868141
 11/23  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,150.59817529,150.59817529
 11/23  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,145.787214549,145.787214549
 11/23  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,143.554557605,143.554557605
 11/23  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,142.640856081,142.640856081
 11/23  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,176.126910877,176.126910877
 11/23  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,191.301298473,191.301298473
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6845402481,0.0269594965063,0.0,0.0,1.8243253836,1.348255368,0.740072979425,0.740072979425
 11/23  22:00:00,14.8056864552,0.14810570358,0.0,0.0,1.8243253836,1.348255368,4.09386118474,4.09386118474
 11/23  23:00:00,14.950176702,0.292595950419,0.0,0.0,1.8243253836,1.348255368,8.08754577467,8.08754577467
 11/23  24:00:00,15.218743636,0.561162884425,0.0,0.0,1.8243253836,1.348255368,15.4803542362,15.4803542362
 11/24  01:00:00,15.9594008399,0.852401632302,0.0,0.0,1.8243253836,1.797673824,23.4473671143,23.4473671143
 11/24  02:00:00,15.9322664407,0.825267233079,0.0,0.0,1.8243253836,1.797673824,22.7064529357,22.7064529357
 11/24  03:00:00,16.208643095,1.10164388745,0.0,0.0,1.8243253836,1.797673824,30.3005961005,30.3005961005
 11/24  04:00:00,16.1116079451,1.00460873746,0.0,0.0,1.8243253836,1.797673824,27.6587251479,27.6587251479
 11/24  05:00:00,16.4011852909,1.29418608335,0.0,0.0,1.8243253836,1.797673824,35.6213946761,35.6213946761
 11/24  06:00:00,16.2434863378,1.13648713017,0.0,0.0,1.8243253836,1.797673824,31.3119169461,31.3119169461
 11/24  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,293.812396234,293.812396234
 11/24  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,243.213775804,243.213775804
 11/24  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,217.675587049,217.675587049
 11/24  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,187.942783583,187.942783583
 11/24  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,174.712072765,174.712072765
 11/24  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,158.253546863,158.253546863
 11/24  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,147.918570675,147.918570675
 11/24  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,139.424531935,139.424531935
 11/24  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,128.145966925,128.145966925
 11/24  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.124334759,113.124334759
 11/24  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,104.725323954,104.725323954
 11/24  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,114.382247622,114.382247622
 11/24  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,134.378362975,134.378362975
 11/24  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,157.192500777,157.192500777
 11/24  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,171.041355537,171.041355537
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.148283307,0.041284099363,0.0,0.0,1.8243253836,1.797673824,1.12769440082,1.12769440082
 11/24  24:00:00,15.3416696586,0.234670450956,0.0,0.0,1.8243253836,1.797673824,6.4789282274,6.4789282274
 11/25  01:00:00,15.0321062463,0.374525494725,0.0,0.0,1.8243253836,1.348255368,10.3469493178,10.3469493178
 11/25  02:00:00,15.466246508,0.80866575644,0.0,0.0,1.8243253836,1.348255368,22.2781889965,22.2781889965
 11/25  03:00:00,15.5379138218,0.88033307019,0.0,0.0,1.8243253836,1.348255368,24.1978553502,24.1978553502
 11/25  04:00:00,15.8132132928,1.15563254117,0.0,0.0,1.8243253836,1.348255368,31.8164675122,31.8164675122
 11/25  05:00:00,15.7983410573,1.14076030568,0.0,0.0,1.8243253836,1.348255368,31.3902763664,31.3902763664
 11/25  06:00:00,16.0423252631,1.38474451154,0.0,0.0,1.8243253836,1.348255368,38.1576003625,38.1576003625
 11/25  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,298.348325134,298.348325134
 11/25  08:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,247.164832698,247.164832698
 11/25  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,220.129500444,220.129500444
 11/25  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,185.858171581,185.858171581
 11/25  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,157.841838196,157.841838196
 11/25  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,136.340493443,136.340493443
 11/25  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,127.126060412,127.126060412
 11/25  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,122.249957505,122.249957505
 11/25  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,120.748140874,120.748140874
 11/25  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,125.212468391,125.212468391
 11/25  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,131.856143103,131.856143103
 11/25  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,140.013404348,140.013404348
 11/25  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,158.28981572,158.28981572
 11/25  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,166.68646683,166.68646683
 11/25  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,168.269242164,168.269242164
 11/25  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,173.323889349,173.323889349
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6892929997,0.0317122481087,0.0,0.0,1.8243253836,1.348255368,0.868407228573,0.868407228573
 11/26  02:00:00,14.7214124825,0.0638317308581,0.0,0.0,1.8243253836,1.348255368,1.74677629044,1.74677629044
 11/26  03:00:00,14.7647171805,0.107136428937,0.0,0.0,1.8243253836,1.348255368,2.95519897483,2.95519897483
 11/26  04:00:00,14.8260112265,0.168430474856,0.0,0.0,1.8243253836,1.348255368,4.66095310116,4.66095310116
 11/26  05:00:00,14.8039159493,0.146335197682,0.0,0.0,1.8243253836,1.348255368,4.04301169766,4.04301169766
 11/26  06:00:00,14.8680575831,0.210476831496,0.0,0.0,1.8243253836,1.348255368,5.82483169691,5.82483169691
 11/26  07:00:00,14.8204186231,0.162837871533,0.0,0.0,1.8243253836,1.348255368,4.49732178289,4.49732178289
 11/26  08:00:00,3.38634431814,0.213763566536,0.0,0.0,1.8243253836,1.348255368,5.91715469081,5.91715469081
 11/26  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,215.093418783,215.093418783
 11/26  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,143.035486776,143.035486776
 11/26  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,95.7123273577,95.7123273577
 11/26  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,76.7599308221,76.7599308221
 11/26  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,63.0879682273,63.0879682273
 11/26  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,59.7555969997,59.7555969997
 11/26  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,56.4240499713,56.4240499713
 11/26  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,55.5525584746,55.5525584746
 11/26  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,56.7740729991,56.7740729991
 11/26  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,82.6868480218,82.6868480218
 11/26  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,101.673028208,101.673028208
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1327704566,0.0257712490308,0.0,0.0,1.8243253836,1.797673824,0.706889358664,0.706889358664
 11/27  05:00:00,15.1361657874,0.0291665797717,0.0,0.0,1.8243253836,1.797673824,0.800042296073,0.800042296073
 11/27  06:00:00,15.156273729,0.0492745214437,0.0,0.0,1.8243253836,1.797673824,1.354413559,1.354413559
 11/27  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,213.83190476,213.83190476
 11/27  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,171.820692659,171.820692659
 11/27  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,144.434577269,144.434577269
 11/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.417001595,113.417001595
 11/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,100.203079796,100.203079796
 11/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.1734148734,85.1734148734
 11/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,77.8086674874,77.8086674874
 11/27  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,73.0114995442,73.0114995442
 11/27  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.9995159713,71.9995159713
 11/27  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.2077802079,74.2077802079
 11/27  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.3972620321,82.3972620321
 11/27  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.6957502675,91.6957502675
 11/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,98.3033668656,98.3033668656
 11/27  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,107.838387089,107.838387089
 11/27  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,111.585800398,111.585800398
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1178531272,0.0108539196485,0.0,0.0,1.8243253836,1.797673824,0.300300573172,0.300300573172
 11/28  04:00:00,15.1459930888,0.0389938811683,0.0,0.0,1.8243253836,1.797673824,1.0684219363,1.0684219363
 11/28  05:00:00,15.1528274385,0.0458282309486,0.0,0.0,1.8243253836,1.797673824,1.25290127084,1.25290127084
 11/28  06:00:00,15.2216626059,0.114663398337,0.0,0.0,1.8243253836,1.797673824,3.16566022603,3.16566022603
 11/28  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,219.097626027,219.097626027
 11/28  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,172.557625905,172.557625905
 11/28  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,137.320300231,137.320300231
 11/28  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.8448373253,92.8448373253
 11/28  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.9986724651,63.9986724651
 11/28  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.207058132,44.207058132
 11/28  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.7736261771,39.7736261771
 11/28  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,37.9529316039,37.9529316039
 11/28  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.8165029112,36.8165029112
 11/28  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.0705042153,38.0705042153
 11/28  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.4783713653,45.4783713653
 11/28  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.7298654214,57.7298654214
 11/28  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,70.5094961769,70.5094961769
 11/28  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,86.1579015295,86.1579015295
 11/28  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,94.1992277853,94.1992277853
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1340173366,0.0270181290079,0.0,0.0,1.8243253836,1.797673824,0.7410443835,0.7410443835
 11/29  06:00:00,15.1372334407,0.030234233056,0.0,0.0,1.8243253836,1.797673824,0.829431001896,0.829431001896
 11/29  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,201.450266714,201.450266714
 11/29  08:00:00,19.638407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,156.999294294,156.999294294
 11/29  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,130.986657029,130.986657029
 11/29  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.7286861606,98.7286861606
 11/29  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.857006706,80.857006706
 11/29  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.6521050945,66.6521050945
 11/29  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.4964249349,63.4964249349
 11/29  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.2041769629,61.2041769629
 11/29  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.0565077034,61.0565077034
 11/29  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.696849814,58.696849814
 11/29  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.6454233949,63.6454233949
 11/29  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.8690253162,69.8690253162
 11/29  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,73.8926083829,73.8926083829
 11/29  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,80.5399933692,80.5399933692
 11/29  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,82.9724662316,82.9724662316
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,174.398734114,174.398734114
 11/30  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,136.647607177,136.647607177
 11/30  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,111.879831847,111.879831847
 11/30  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,79.6541492649,79.6541492649
 11/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.9897226362,63.9897226362
 11/30  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.956171466,49.956171466
 11/30  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.9784637062,43.9784637062
 11/30  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.7431335965,40.7431335965
 11/30  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.1575350448,41.1575350448
 11/30  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.9506319269,44.9506319269
 11/30  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.1051533781,54.1051533781
 11/30  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,64.0620896587,64.0620896587
 11/30  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,71.6213542304,71.6213542304
 11/30  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,81.829903694,81.829903694
 11/30  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,88.5812028788,88.5812028788
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1657266717,0.0587274641062,0.0,0.0,1.8243253836,1.797673824,1.60876576216,1.60876576216
 12/01  04:00:00,15.2382826042,0.131283396645,0.0,0.0,1.8243253836,1.797673824,3.63537466243,3.63537466243
 12/01  05:00:00,15.3222538907,0.215254683075,0.0,0.0,1.8243253836,1.797673824,5.94399041992,5.94399041992
 12/01  06:00:00,15.2976858843,0.190686676739,0.0,0.0,1.8243253836,1.797673824,5.27287826557,5.27287826557
 12/01  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,236.714877837,236.714877837
 12/01  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,180.323011811,180.323011811
 12/01  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,154.237868008,154.237868008
 12/01  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,128.621359757,128.621359757
 12/01  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.753573612,117.753573612
 12/01  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.748378099,101.748378099
 12/01  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.575830355,89.575830355
 12/01  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.3071103532,78.3071103532
 12/01  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.671917297,74.671917297
 12/01  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,74.3406410702,74.3406410702
 12/01  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.7040761384,80.7040761384
 12/01  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.9244030116,82.9244030116
 12/01  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,79.3327133884,79.3327133884
 12/01  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,78.1954223994,78.1954223994
 12/01  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,79.6226458503,79.6226458503
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6863311341,0.0287503824635,0.0,0.0,1.8243253836,1.348255368,0.788301820101,0.788301820101
 12/02  05:00:00,14.7527246065,0.0951438548697,0.0,0.0,1.8243253836,1.348255368,2.62445691784,2.62445691784
 12/02  06:00:00,14.7871010823,0.129520330689,0.0,0.0,1.8243253836,1.348255368,3.57863043408,3.57863043408
 12/02  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,235.263274846,235.263274846
 12/02  08:00:00,17.0050864745,8.74575830463,0.0,0.0,3.6486507672,2.696510736,191.724865764,191.724865764
 12/02  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,168.009276466,168.009276466
 12/02  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,136.633696187,136.633696187
 12/02  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,112.774412071,112.774412071
 12/02  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,92.577707587,92.577707587
 12/02  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,80.5977042166,80.5977042166
 12/02  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.9123873144,70.9123873144
 12/02  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.6791341607,65.6791341607
 12/02  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,64.8771767087,64.8771767087
 12/02  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.906634015,65.906634015
 12/02  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,70.4500405553,70.4500405553
 12/02  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,85.8524391094,85.8524391094
 12/02  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,91.3772001717,91.3772001717
 12/02  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,95.8990465839,95.8990465839
 12/02  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,107.704847812,107.704847812
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,5.11018143492,0.0234340166526,0.0,0.0,1.8243253836,1.348255368,0.643425118995,0.643425118995
 12/03  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,185.203232763,185.203232763
 12/03  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,142.066222281,142.066222281
 12/03  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,120.625844007,120.625844007
 12/03  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,110.975835907,110.975835907
 12/03  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,92.0355508719,92.0355508719
 12/03  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,86.1312354342,86.1312354342
 12/03  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,88.5202972963,88.5202972963
 12/03  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,96.9640227307,96.9640227307
 12/03  17:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,107.711283788,107.711283788
 12/03  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,142.863397865,142.863397865
 12/03  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,157.390787817,157.390787817
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.7051344185,0.0475536668732,0.0,0.0,1.8243253836,1.348255368,1.30530615896,1.30530615896
 12/03  24:00:00,14.7707622848,0.113181533232,0.0,0.0,1.8243253836,1.348255368,3.11746352747,3.11746352747
 12/04  01:00:00,15.2749018103,0.167902602704,0.0,0.0,1.8243253836,1.797673824,4.65922118424,4.65922118424
 12/04  02:00:00,15.3032786304,0.196279422832,0.0,0.0,1.8243253836,1.797673824,5.40984157332,5.40984157332
 12/04  03:00:00,15.5004798754,0.393480667765,0.0,0.0,1.8243253836,1.797673824,10.9084465059,10.9084465059
 12/04  04:00:00,15.6685779691,0.56157876155,0.0,0.0,1.8243253836,1.797673824,15.4689836001,15.4689836001
 12/04  05:00:00,15.8176346569,0.710635449299,0.0,0.0,1.8243253836,1.797673824,19.6113827379,19.6113827379
 12/04  06:00:00,15.8220697138,0.715070506174,0.0,0.0,1.8243253836,1.797673824,19.6742545485,19.6742545485
 12/04  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,259.34568538,259.34568538
 12/04  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,212.005962446,212.005962446
 12/04  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,181.534116887,181.534116887
 12/04  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,146.068408027,146.068408027
 12/04  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,124.915146127,124.915146127
 12/04  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,105.316915932,105.316915932
 12/04  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,96.7362888438,96.7362888438
 12/04  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.8969982269,88.8969982269
 12/04  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.7817683465,90.7817683465
 12/04  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,95.7563114324,95.7563114324
 12/04  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,107.080379298,107.080379298
 12/04  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.527895523,117.527895523
 12/04  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,124.919869546,124.919869546
 12/04  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,134.970393557,134.970393557
 12/04  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,141.472878853,141.472878853
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1367587899,0.0297595823134,0.0,0.0,1.8243253836,1.797673824,0.814695065765,0.814695065765
 12/05  01:00:00,15.1607866532,0.0537874456217,0.0,0.0,1.8243253836,1.797673824,1.47371393668,1.47371393668
 12/05  02:00:00,15.2326502529,0.125651045339,0.0,0.0,1.8243253836,1.797673824,3.46134770088,3.46134770088
 12/05  03:00:00,15.2692508151,0.162251607498,0.0,0.0,1.8243253836,1.797673824,4.50257018251,4.50257018251
 12/05  04:00:00,15.2863254639,0.179326256339,0.0,0.0,1.8243253836,1.797673824,4.9435732582,4.9435732582
 12/05  05:00:00,15.3543905462,0.247391338572,0.0,0.0,1.8243253836,1.797673824,6.86504596623,6.86504596623
 12/05  06:00:00,15.4555532277,0.348554020124,0.0,0.0,1.8243253836,1.797673824,9.62140315171,9.62140315171
 12/05  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,246.376023657,246.376023657
 12/05  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,199.774564927,199.774564927
 12/05  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,179.435758525,179.435758525
 12/05  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,155.010989567,155.010989567
 12/05  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,145.452780186,145.452780186
 12/05  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,131.883655942,131.883655942
 12/05  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.63653261,123.63653261
 12/05  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.875510628,115.875510628
 12/05  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.659445829,113.659445829
 12/05  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,113.953151929,113.953151929
 12/05  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.558072973,123.558072973
 12/05  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,134.380611425,134.380611425
 12/05  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,144.627469679,144.627469679
 12/05  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,157.12319652,157.12319652
 12/05  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,165.910511913,165.910511913
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1521116143,0.0451124067136,0.0,0.0,1.8243253836,1.797673824,1.23341512841,1.23341512841
 12/05  24:00:00,15.3080908204,0.20109161284,0.0,0.0,1.8243253836,1.797673824,5.56366557656,5.56366557656
 12/06  01:00:00,15.4809894386,0.373990230988,0.0,0.0,1.8243253836,1.797673824,10.3266386733,10.3266386733
 12/06  02:00:00,15.9284718224,0.821472614818,0.0,0.0,1.8243253836,1.797673824,22.6359973964,22.6359973964
 12/06  03:00:00,16.0105763082,0.903577100624,0.0,0.0,1.8243253836,1.797673824,24.8331413275,24.8331413275
 12/06  04:00:00,16.2757324296,1.16873322202,0.0,0.0,1.8243253836,1.797673824,32.2019586858,32.2019586858
 12/06  05:00:00,16.2682741491,1.16127494146,0.0,0.0,1.8243253836,1.797673824,31.9406498492,31.9406498492
 12/06  06:00:00,16.5169514494,1.40995224177,0.0,0.0,1.8243253836,1.797673824,38.8872586345,38.8872586345
 12/06  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,301.667808946,301.667808946
 12/06  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,253.563424116,253.563424116
 12/06  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,223.948642048,223.948642048
 12/06  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,185.951246273,185.951246273
 12/06  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,163.225579697,163.225579697
 12/06  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,145.120626113,145.120626113
 12/06  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,134.421837805,134.421837805
 12/06  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.696389371,126.696389371
 12/06  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.725402196,126.725402196
 12/06  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,128.429454221,128.429454221
 12/06  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,139.784266906,139.784266906
 12/06  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,147.249273739,147.249273739
 12/06  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,150.142897412,150.142897412
 12/06  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,155.483013199,155.483013199
 12/06  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,156.818818952,156.818818952
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1351078149,0.0281086073216,0.0,0.0,1.8243253836,1.797673824,0.769991911401,0.769991911401
 12/07  01:00:00,15.1362576259,0.0292584182638,0.0,0.0,1.8243253836,1.797673824,0.801917877308,0.801917877308
 12/07  02:00:00,15.134273585,0.0272743774107,0.0,0.0,1.8243253836,1.797673824,0.747989270087,0.747989270087
 12/07  03:00:00,15.1343298711,0.0273306634591,0.0,0.0,1.8243253836,1.797673824,0.750216354649,0.750216354649
 12/07  04:00:00,15.1347418159,0.0277426082917,0.0,0.0,1.8243253836,1.797673824,0.761730654746,0.761730654746
 12/07  05:00:00,15.1473099401,0.0403107325139,0.0,0.0,1.8243253836,1.797673824,1.11075424428,1.11075424428
 12/07  06:00:00,15.1598939908,0.0528947832495,0.0,0.0,1.8243253836,1.797673824,1.44795907391,1.44795907391
 12/07  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,215.638679201,215.638679201
 12/07  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,181.727645273,181.727645273
