Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/07  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,163.097036345,163.097036345
 12/07  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,139.43825023,139.43825023
 12/07  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,131.338928473,131.338928473
 12/07  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,121.028845934,121.028845934
 12/07  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.937920313,117.937920313
 12/07  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,117.636008214,117.636008214
 12/07  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.494168186,123.494168186
 12/07  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,129.276648683,129.276648683
 12/07  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,141.892305482,141.892305482
 12/07  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,154.115577955,154.115577955
 12/07  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,163.75739335,163.75739335
 12/07  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,175.855415717,175.855415717
 12/07  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,180.445026636,180.445026636
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1464192552,0.039420047565,0.0,0.0,1.8243253836,1.797673824,1.07769387416,1.07769387416
 12/07  24:00:00,15.2882210764,0.181221868845,0.0,0.0,1.8243253836,1.797673824,5.00314814311,5.00314814311
 12/08  01:00:00,15.3210394148,0.214040207211,0.0,0.0,1.8243253836,1.797673824,5.90357670196,5.90357670196
 12/08  02:00:00,15.4822839631,0.37528475547,0.0,0.0,1.8243253836,1.797673824,10.3944017516,10.3944017516
 12/08  03:00:00,15.5724058637,0.465406656074,0.0,0.0,1.8243253836,1.797673824,12.8405083685,12.8405083685
 12/08  04:00:00,15.6189835305,0.511984322888,0.0,0.0,1.8243253836,1.797673824,14.143505099,14.143505099
 12/08  05:00:00,15.5207974015,0.413798193921,0.0,0.0,1.8243253836,1.797673824,11.4152781011,11.4152781011
 12/08  06:00:00,15.5460520089,0.43905280134,0.0,0.0,1.8243253836,1.797673824,12.1235171287,12.1235171287
 12/08  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,234.575917767,234.575917767
 12/08  08:00:00,21.5525741537,8.74575830463,0.0,0.0,7.2973015344,3.595347648,180.706867631,180.706867631
 12/08  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,149.232140738,149.232140738
 12/08  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,110.455665501,110.455665501
 12/08  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,86.6554446901,86.6554446901
 12/08  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.9998479076,68.9998479076
 12/08  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.772592377,62.772592377
 12/08  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.637941375,58.637941375
 12/08  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,56.3986678092,56.3986678092
 12/08  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.2865230975,54.2865230975
 12/08  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.5350345797,59.5350345797
 12/08  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.7481067768,69.7481067768
 12/08  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,81.4273202461,81.4273202461
 12/08  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,96.1643924231,96.1643924231
 12/08  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,100.791647525,100.791647525
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6859871826,0.0284064310064,0.0,0.0,1.8243253836,1.348255368,0.779740860736,0.779740860736
 12/09  06:00:00,14.7192985955,0.0617178439015,0.0,0.0,1.8243253836,1.348255368,1.69481660282,1.69481660282
 12/09  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,213.709435322,213.709435322
 12/09  08:00:00,17.0050864745,8.74575830463,0.0,0.0,3.6486507672,2.696510736,170.796787327,170.796787327
 12/09  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,145.227061806,145.227061806
 12/09  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,110.689307947,110.689307947
 12/09  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.1387316566,82.1387316566
 12/09  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.1048578445,67.1048578445
 12/09  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.7989299185,63.7989299185
 12/09  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.2255815671,65.2255815671
 12/09  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.0635402594,69.0635402594
 12/09  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.496204935,75.496204935
 12/09  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.6550363423,82.6550363423
 12/09  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,97.8037679601,97.8037679601
 12/09  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,127.183065933,127.183065933
 12/09  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,146.796389785,146.796389785
 12/09  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,159.370982461,159.370982461
 12/09  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,175.603813955,175.603813955
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6945114021,0.0369306504901,0.0,0.0,1.8243253836,1.348255368,1.00941420648,1.00941420648
 12/10  01:00:00,14.8060692018,0.148488450219,0.0,0.0,1.8243253836,1.348255368,4.10622988192,4.10622988192
 12/10  02:00:00,14.8902530782,0.232672326561,0.0,0.0,1.8243253836,1.348255368,6.40906498848,6.40906498848
 12/10  03:00:00,15.124074396,0.466493644369,0.0,0.0,1.8243253836,1.348255368,12.9088837652,12.9088837652
 12/10  04:00:00,15.4131801629,0.755599411254,0.0,0.0,1.8243253836,1.348255368,20.7772931475,20.7772931475
 12/10  05:00:00,15.5991576627,0.941576911135,0.0,0.0,1.8243253836,1.348255368,25.9444599474,25.9444599474
 12/10  06:00:00,15.7033343731,1.04575362153,0.0,0.0,1.8243253836,1.348255368,28.7470154774,28.7470154774
 12/10  07:00:00,15.8631454403,1.20556468874,0.0,0.0,1.8243253836,1.348255368,33.2574814264,33.2574814264
 12/10  08:00:00,8.21420161916,1.21328753422,0.0,0.0,1.8243253836,1.348255368,33.3700887756,33.3700887756
 12/10  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,279.369352874,279.369352874
 12/10  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,219.022540236,219.022540236
 12/10  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,184.12790573,184.12790573
 12/10  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,160.140132881,160.140132881
 12/10  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,129.24247866,129.24247866
 12/10  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,109.476688096,109.476688096
 12/10  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,100.574226048,100.574226048
 12/10  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,100.339241547,100.339241547
 12/10  17:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,101.651315648,101.651315648
 12/10  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,132.38668642,132.38668642
 12/10  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,149.732466666,149.732466666
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.669033379,0.0114526273609,0.0,0.0,1.8243253836,1.348255368,0.316597083988,0.316597083988
 12/10  24:00:00,14.7003237745,0.0427430229158,0.0,0.0,1.8243253836,1.348255368,1.1698216745,1.1698216745
 12/11  01:00:00,15.1745554286,0.0675562210263,0.0,0.0,1.8243253836,1.797673824,1.86129104777,1.86129104777
 12/11  02:00:00,15.2584283726,0.151429164978,0.0,0.0,1.8243253836,1.797673824,4.18230796336,4.18230796336
 12/11  03:00:00,15.2472266639,0.14022745625,0.0,0.0,1.8243253836,1.797673824,3.88261551667,3.88261551667
 12/11  04:00:00,15.3006741948,0.193674987185,0.0,0.0,1.8243253836,1.797673824,5.34873038757,5.34873038757
 12/11  05:00:00,15.2781799165,0.171180708906,0.0,0.0,1.8243253836,1.797673824,4.73521729148,4.73521729148
 12/11  06:00:00,15.3653482063,0.258348998735,0.0,0.0,1.8243253836,1.797673824,7.14768239572,7.14768239572
 12/11  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,228.688397437,228.688397437
 12/11  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,177.407524057,177.407524057
 12/11  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,148.697231531,148.697231531
 12/11  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,115.476436962,115.476436962
 12/11  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,97.1477722963,97.1477722963
 12/11  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.091951094,78.091951094
 12/11  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.3369467353,67.3369467353
 12/11  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.0618174135,58.0618174135
 12/11  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.0217860904,54.0217860904
 12/11  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.688289165,52.688289165
 12/11  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.2858801911,58.2858801911
 12/11  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.9687818167,67.9687818167
 12/11  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,78.1331294177,78.1331294177
 12/11  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,91.4037415909,91.4037415909
 12/11  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,98.436572869,98.436572869
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1272753065,0.020276098935,0.0,0.0,1.8243253836,1.797673824,0.558144081598,0.558144081598
 12/12  05:00:00,15.154175994,0.0471767864041,0.0,0.0,1.8243253836,1.797673824,1.29367533548,1.29367533548
 12/12  06:00:00,15.2193298039,0.112330596333,0.0,0.0,1.8243253836,1.797673824,3.10975794913,3.10975794913
 12/12  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,225.679424177,225.679424177
 12/12  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,183.205467978,183.205467978
 12/12  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,155.605676657,155.605676657
 12/12  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,123.856286158,123.856286158
 12/12  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,106.064151426,106.064151426
 12/12  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,86.90572703,86.90572703
 12/12  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,71.6188424256,71.6188424256
 12/12  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,59.2166782054,59.2166782054
 12/12  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.0004633139,58.0004633139
 12/12  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,63.074574989,63.074574989
 12/12  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.543387443,78.543387443
 12/12  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,93.7722226011,93.7722226011
 12/12  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,107.458259302,107.458259302
 12/12  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,123.601958245,123.601958245
 12/12  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,128.624697122,128.624697122
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1506617663,0.0436625586796,0.0,0.0,1.8243253836,1.797673824,1.19787207769,1.19787207769
 12/13  03:00:00,15.1682333235,0.0612341158716,0.0,0.0,1.8243253836,1.797673824,1.67183945305,1.67183945305
 12/13  04:00:00,15.2179334261,0.110934218478,0.0,0.0,1.8243253836,1.797673824,3.06452070276,3.06452070276
 12/13  05:00:00,15.2400402262,0.13304101862,0.0,0.0,1.8243253836,1.797673824,3.66467329449,3.66467329449
 12/13  06:00:00,15.2760348235,0.169035615874,0.0,0.0,1.8243253836,1.797673824,4.68740331445,4.68740331445
 12/13  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,227.731694417,227.731694417
 12/13  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,179.142751807,179.142751807
 12/13  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,142.324821298,142.324821298
 12/13  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,96.5890805427,96.5890805427
 12/13  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.6902830135,67.6902830135
 12/13  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.8650526188,46.8650526188
 12/13  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,41.9346437345,41.9346437345
 12/13  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,40.8587597427,40.8587597427
 12/13  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.8139327591,42.8139327591
 12/13  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,42.9117839547,42.9117839547
 12/13  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,49.8235382409,49.8235382409
 12/13  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.608366456,57.608366456
 12/13  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,63.1642464193,63.1642464193
 12/13  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,71.5833991089,71.5833991089
 12/13  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,79.2759289287,79.2759289287
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  06:00:00,15.1341146578,0.0271154501584,0.0,0.0,1.8243253836,1.797673824,0.743256473885,0.743256473885
 12/14  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,205.122642085,205.122642085
 12/14  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,164.845766783,164.845766783
 12/14  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,131.426687835,131.426687835
 12/14  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.4079741033,88.4079741033
 12/14  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,60.7222502233,60.7222502233
 12/14  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.5638054461,39.5638054461
 12/14  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.6586599988,31.6586599988
 12/14  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.8699032019,25.8699032019
 12/14  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,28.636311225,28.636311225
 12/14  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,36.7574365935,36.7574365935
 12/14  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,54.407891387,54.407891387
 12/14  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,69.5162027637,69.5162027637
 12/14  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,80.95520025,80.95520025
 12/14  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,94.8112076333,94.8112076333
 12/14  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,98.717193609,98.717193609
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1358439572,0.0288447496333,0.0,0.0,1.8243253836,1.797673824,0.790092227223,0.790092227223
 12/15  06:00:00,15.1553162955,0.048317087949,0.0,0.0,1.8243253836,1.797673824,1.32649195538,1.32649195538
 12/15  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,205.026372843,205.026372843
 12/15  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,155.440715562,155.440715562
 12/15  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,123.329013007,123.329013007
 12/15  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.8452664036,87.8452664036
 12/15  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.8877926005,67.8877926005
 12/15  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,48.862382635,48.862382635
 12/15  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,39.0241112291,39.0241112291
 12/15  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,30.9699564352,30.9699564352
 12/15  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.7554540102,33.7554540102
 12/15  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.1539458568,43.1539458568
 12/15  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.3732290309,62.3732290309
 12/15  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.8862920106,76.8862920106
 12/15  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,85.7594898976,85.7594898976
 12/15  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,97.2593341693,97.2593341693
 12/15  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,103.730608931,103.730608931
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,174.61469155,174.61469155
 12/16  08:00:00,18.9192531412,8.74575830463,0.0,0.0,3.6486507672,2.696510736,137.359588605,137.359588605
 12/16  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,112.10954626,112.10954626
 12/16  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,74.7343593471,74.7343593471
 12/16  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.6972251859,44.6972251859
 12/16  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.1066550229,24.1066550229
 12/16  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.599268697,17.599268697
 12/16  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.1720373686,14.1720373686
 12/16  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,14.0520065546,14.0520065546
 12/16  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,17.6305951197,17.6305951197
 12/16  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.9956515865,23.9956515865
 12/16  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,31.9944922842,31.9944922842
 12/16  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,49.0931712344,49.0931712344
 12/16  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,56.2441825148,56.2441825148
 12/16  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,61.9070233802,61.9070233802
 12/16  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,74.0489973892,74.0489973892
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,165.242686259,165.242686259
 12/17  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,107.644306309,107.644306309
 12/17  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,70.6372836696,70.6372836696
 12/17  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,47.5167820327,47.5167820327
 12/17  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,20.8281628283,20.8281628283
 12/17  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,5.0511512443,5.0511512443
 12/17  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,4.12257451735,4.12257451735
 12/17  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,14.9163965658,14.9163965658
 12/17  17:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,30.7104631646,30.7104631646
 12/17  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,59.3659445652,59.3659445652
 12/17  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,76.0655909272,76.0655909272
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,190.100108984,190.100108984
 12/18  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,146.756540451,146.756540451
 12/18  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,114.141249601,114.141249601
 12/18  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,72.4446755832,72.4446755832
 12/18  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.2654377566,46.2654377566
 12/18  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.9306051899,25.9306051899
 12/18  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,18.456206677,18.456206677
 12/18  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.1954440732,13.1954440732
 12/18  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,16.6373216796,16.6373216796
 12/18  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.6969687267,25.6969687267
 12/18  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.7482166489,43.7482166489
 12/18  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,55.2085235108,55.2085235108
 12/18  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,60.0939640106,60.0939640106
 12/18  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,67.2643678193,67.2643678193
 12/18  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,72.2454101711,72.2454101711
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  06:00:00,15.1344669256,0.0274677180135,0.0,0.0,1.8243253836,1.797673824,0.753345724861,0.753345724861
 12/19  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,205.40397034,205.40397034
 12/19  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,166.652699651,166.652699651
 12/19  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,150.704091486,150.704091486
 12/19  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,130.509364862,130.509364862
 12/19  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,125.288125466,125.288125466
 12/19  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,112.170560065,112.170560065
 12/19  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,102.533285348,102.533285348
 12/19  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,95.2901143649,95.2901143649
 12/19  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,94.8132809798,94.8132809798
 12/19  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,98.0730059244,98.0730059244
 12/19  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,111.886725804,111.886725804
 12/19  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,124.758789387,124.758789387
 12/19  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,136.051903404,136.051903404
 12/19  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,149.766115506,149.766115506
 12/19  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,158.60132407,158.60132407
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1324554913,0.025456283716,0.0,0.0,1.8243253836,1.797673824,0.697989823473,0.697989823473
 12/19  24:00:00,15.2164676382,0.109468430618,0.0,0.0,1.8243253836,1.797673824,3.01735261861,3.01735261861
 12/20  01:00:00,15.3477592853,0.240760077747,0.0,0.0,1.8243253836,1.797673824,6.65200974598,6.65200974598
 12/20  02:00:00,15.6806572622,0.573658054594,0.0,0.0,1.8243253836,1.797673824,15.8354060719,15.8354060719
 12/20  03:00:00,15.9405578319,0.833558624307,0.0,0.0,1.8243253836,1.797673824,22.9296349453,22.9296349453
 12/20  04:00:00,16.1617017583,1.05470255073,0.0,0.0,1.8243253836,1.797673824,29.0336923474,29.0336923474
 12/20  05:00:00,16.2628706811,1.15587147345,0.0,0.0,1.8243253836,1.797673824,31.8152949544,31.8152949544
 12/20  06:00:00,16.4265417672,1.3195425596,0.0,0.0,1.8243253836,1.797673824,36.3561598017,36.3561598017
 12/20  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,295.685621425,295.685621425
 12/20  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,243.586830224,243.586830224
 12/20  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,207.941910773,207.941910773
 12/20  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,169.344665955,169.344665955
 12/20  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,147.486780583,147.486780583
 12/20  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,122.915253856,122.915253856
 12/20  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,104.994442583,104.994442583
 12/20  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,89.1942336164,89.1942336164
 12/20  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,85.6034168923,85.6034168923
 12/20  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.1962619117,90.1962619117
 12/20  17:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,104.820994906,104.820994906
 12/20  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,119.734968616,119.734968616
 12/20  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,133.16903403,133.16903403
 12/20  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,149.445363048,149.445363048
 12/20  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,157.995330998,157.995330998
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1202178895,0.0132186818974,0.0,0.0,1.8243253836,1.797673824,0.364878225961,0.364878225961
 12/20  24:00:00,15.1778437209,0.0708445133086,0.0,0.0,1.8243253836,1.797673824,1.93208552545,1.93208552545
 12/21  01:00:00,15.3121374359,0.205138228323,0.0,0.0,1.8243253836,1.797673824,5.67859398263,5.67859398263
 12/21  02:00:00,15.4306760879,0.323676880253,0.0,0.0,1.8243253836,1.797673824,8.93622776871,8.93622776871
 12/21  03:00:00,15.799749094,0.692749886382,0.0,0.0,1.8243253836,1.797673824,19.1165001397,19.1165001397
 12/21  04:00:00,15.8623873546,0.755388146998,0.0,0.0,1.8243253836,1.797673824,20.7637518046,20.7637518046
 12/21  05:00:00,16.0068009218,0.899801714234,0.0,0.0,1.8243253836,1.797673824,24.7978151958,24.7978151958
 12/21  06:00:00,15.9625890396,0.855589832032,0.0,0.0,1.8243253836,1.797673824,23.5092672067,23.5092672067
 12/21  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,256.961037695,256.961037695
 12/21  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,197.179243181,197.179243181
 12/21  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,152.196615431,152.196615431
 12/21  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,100.970337603,100.970337603
 12/21  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.9624400333,66.9624400333
 12/21  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,45.65443953,45.65443953
 12/21  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,43.3928643434,43.3928643434
 12/21  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,44.4245336473,44.4245336473
 12/21  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.6659752236,47.6659752236
 12/21  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.3236474414,52.3236474414
 12/21  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,66.3099787917,66.3099787917
 12/21  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,76.9545560376,76.9545560376
 12/21  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,82.5498990707,82.5498990707
 12/21  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,90.8620816578,90.8620816578
 12/21  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,98.975076521,98.975076521
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1183047657,0.0113055581487,0.0,0.0,1.8243253836,1.797673824,0.312760869846,0.312760869846
 12/22  04:00:00,15.146144862,0.039145654409,0.0,0.0,1.8243253836,1.797673824,1.07214109309,1.07214109309
 12/22  05:00:00,15.1516439917,0.0446447840975,0.0,0.0,1.8243253836,1.797673824,1.22009402115,1.22009402115
 12/22  06:00:00,15.2079733458,0.100974138228,0.0,0.0,1.8243253836,1.797673824,2.78535449029,2.78535449029
 12/22  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,215.735015931,215.735015931
 12/22  08:00:00,23.4667408204,8.74575830463,0.0,0.0,7.2973015344,3.595347648,171.392516889,171.392516889
 12/22  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,144.045982455,144.045982455
 12/22  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,108.123163146,108.123163146
 12/22  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,87.0017307376,87.0017307376
 12/22  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,68.9644823333,68.9644823333
 12/22  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,62.366699977,62.366699977
 12/22  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.2420030711,57.2420030711
 12/22  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.004954911,58.004954911
 12/22  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,61.7607285701,61.7607285701
 12/22  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,75.3585912444,75.3585912444
 12/22  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,91.2883742431,91.2883742431
 12/22  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,106.232341208,106.232341208
 12/22  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,123.794429002,123.794429002
 12/22  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,136.620502333,136.620502333
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1428336026,0.0358343950283,0.0,0.0,1.8243253836,1.797673824,0.980618717313,0.980618717313
 12/23  01:00:00,14.808605565,0.151024813375,0.0,0.0,1.8243253836,1.348255368,4.16415212246,4.16415212246
 12/23  02:00:00,14.8794327942,0.221852042636,0.0,0.0,1.8243253836,1.348255368,6.14061921964,6.14061921964
 12/23  03:00:00,15.15626445,0.49868369843,0.0,0.0,1.8243253836,1.348255368,13.7684799818,13.7684799818
 12/23  04:00:00,15.3378587786,0.680278027019,0.0,0.0,1.8243253836,1.348255368,18.7504160596,18.7504160596
 12/23  05:00:00,15.4926685249,0.835087773333,0.0,0.0,1.8243253836,1.348255368,22.9870814332,22.9870814332
 12/23  06:00:00,15.5276394009,0.870058649299,0.0,0.0,1.8243253836,1.348255368,23.9573125176,23.9573125176
 12/23  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,269.879285949,269.879285949
 12/23  08:00:00,20.8334198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,222.762840273,222.762840273
 12/23  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,188.903668961,188.903668961
 12/23  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,142.592352935,142.592352935
 12/23  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,105.971021454,105.971021454
 12/23  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.3568068043,78.3568068043
 12/23  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,64.2764697331,64.2764697331
 12/23  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,53.2011352076,53.2011352076
 12/23  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,52.0008078074,52.0008078074
 12/23  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,58.9555186106,58.9555186106
 12/23  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,67.4395353341,67.4395353341
 12/23  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,78.7080361378,78.7080361378
 12/23  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,99.5508164291,99.5508164291
 12/23  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,110.892408002,110.892408002
 12/23  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,114.431268879,114.431268879
 12/23  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,120.690722463,120.690722463
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6686128739,0.0110321223288,0.0,0.0,1.8243253836,1.348255368,0.305050123426,0.305050123426
 12/24  05:00:00,14.7002378064,0.0426570548239,0.0,0.0,1.8243253836,1.348255368,1.1686074025,1.1686074025
 12/24  06:00:00,14.7272878377,0.0697070860824,0.0,0.0,1.8243253836,1.348255368,1.92241118851,1.92241118851
 12/24  07:00:00,14.7840114249,0.126430673293,0.0,0.0,1.8243253836,1.348255368,3.4906862696,3.4906862696
 12/24  08:00:00,9.02666306372,0.111582312116,0.0,0.0,1.8243253836,1.348255368,3.08261202363,3.08261202363
 12/24  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,201.922295812,201.922295812
 12/24  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,147.4461932,147.4461932
 12/24  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,118.80933725,118.80933725
 12/24  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,107.843888578,107.843888578
 12/24  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,96.5735224717,96.5735224717
 12/24  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.2201611995,93.2201611995
 12/24  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.3494781825,93.3494781825
 12/24  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,95.3161752383,95.3161752383
 12/24  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,98.1472886973,98.1472886973
 12/24  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,126.960464837,126.960464837
 12/24  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,140.9253323,140.9253323
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6693529574,0.011772205764,0.0,0.0,1.8243253836,1.348255368,0.325386074123,0.325386074123
 12/24  24:00:00,14.7117505414,0.0541697898067,0.0,0.0,1.8243253836,1.348255368,1.47900400752,1.47900400752
 12/25  01:00:00,14.8070232708,0.149442519172,0.0,0.0,1.8243253836,1.348255368,4.1450103446,4.1450103446
 12/25  02:00:00,14.8484687944,0.190888042848,0.0,0.0,1.8243253836,1.348255368,5.26153866597,5.26153866597
 12/25  03:00:00,15.0548208998,0.397240148192,0.0,0.0,1.8243253836,1.348255368,11.0115902409,11.0115902409
 12/25  04:00:00,15.2579895214,0.600408769848,0.0,0.0,1.8243253836,1.348255368,16.5350442224,16.5350442224
 12/25  05:00:00,15.4090439591,0.751463207481,0.0,0.0,1.8243253836,1.348255368,20.7305976062,20.7305976062
 12/25  06:00:00,15.4380109336,0.78043018204,0.0,0.0,1.8243253836,1.348255368,21.4458173238,21.4458173238
 12/25  07:00:00,15.548041484,0.890460732377,0.0,0.0,1.8243253836,1.348255368,24.5501832111,24.5501832111
 12/25  08:00:00,9.75804493378,0.842964182179,0.0,0.0,1.8243253836,1.348255368,23.1721707691,23.1721707691
 12/25  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,245.142717182,245.142717182
 12/25  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,177.737999675,177.737999675
 12/25  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,135.442019114,135.442019114
 12/25  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,112.32188686,112.32188686
 12/25  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,88.5860423978,88.5860423978
 12/25  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,75.2058279297,75.2058279297
 12/25  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,74.8569681399,74.8569681399
 12/25  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,82.5724755784,82.5724755784
 12/25  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,93.5861646207,93.5861646207
 12/25  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,125.629378611,125.629378611
 12/25  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,138.244478698,138.244478698
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/26  01:00:00,15.1340449003,0.0270456926922,0.0,0.0,1.8243253836,1.797673824,0.74071952292,0.74071952292
 12/26  02:00:00,15.154100907,0.0471016994469,0.0,0.0,1.8243253836,1.797673824,1.29320347241,1.29320347241
 12/26  03:00:00,15.164482722,0.0574835144304,0.0,0.0,1.8243253836,1.797673824,1.56976991967,1.56976991967
 12/26  04:00:00,15.1838215969,0.0768223893378,0.0,0.0,1.8243253836,1.797673824,2.12578027449,2.12578027449
 12/26  05:00:00,15.1737755901,0.0667763824883,0.0,0.0,1.8243253836,1.797673824,1.82891740793,1.82891740793
 12/26  06:00:00,15.1745169712,0.0675177636434,0.0,0.0,1.8243253836,1.797673824,1.8670735132,1.8670735132
 12/26  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,201.458478373,201.458478373
 12/26  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,152.907970953,152.907970953
 12/26  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,127.708039644,127.708039644
 12/26  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,97.1542641338,97.1542641338
 12/26  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,82.5435604686,82.5435604686
 12/26  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,57.4685123314,57.4685123314
 12/26  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,33.4824872539,33.4824872539
 12/26  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,10.5060636111,10.5060636111
 12/26  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,6.6089929604,6.6089929604
 12/26  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,13.4357172462,13.4357172462
 12/26  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,26.7189312414,26.7189312414
 12/26  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,38.9024144783,38.9024144783
 12/26  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,47.5530861247,47.5530861247
 12/26  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,59.5445048031,59.5445048031
 12/26  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,59.6936836218,59.6936836218
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
