Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,132.376267215,132.376267215
 12/27  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,101.482814532,101.482814532
 12/27  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,76.9417166009,76.9417166009
 12/27  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,46.6940249624,46.6940249624
 12/27  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,32.131778723,32.131778723
 12/27  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,23.5800054958,23.5800054958
 12/27  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,24.1762245798,24.1762245798
 12/27  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,25.8326632921,25.8326632921
 12/27  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,34.5370617672,34.5370617672
 12/27  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,47.2334763231,47.2334763231
 12/27  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,65.5941815907,65.5941815907
 12/27  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,81.3538830168,81.3538830168
 12/27  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,92.6390375497,92.6390375497
 12/27  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,106.558363014,106.558363014
 12/27  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,112.730595458,112.730595458
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1251979832,0.0181987756424,0.0,0.0,1.8243253836,1.797673824,0.500460503738,0.500460503738
 12/28  06:00:00,15.1421265808,0.0351273732356,0.0,0.0,1.8243253836,1.797673824,0.961773378194,0.961773378194
 12/28  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,197.917937226,197.917937226
 12/28  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,155.287128827,155.287128827
 12/28  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,131.508013581,131.508013581
 12/28  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,102.360654038,102.360654038
 12/28  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,90.3365541355,90.3365541355
 12/28  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.5522528854,88.5522528854
 12/28  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,101.908617927,101.908617927
 12/28  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,116.899358157,116.899358157
 12/28  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,125.203639274,125.203639274
 12/28  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,126.415458274,126.415458274
 12/28  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,133.390602283,133.390602283
 12/28  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,140.273348527,140.273348527
 12/28  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,144.638218599,144.638218599
 12/28  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,151.0398895,151.0398895
 12/28  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,152.748611048,152.748611048
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.139426593,0.0324273854106,0.0,0.0,1.8243253836,1.797673824,0.888427609062,0.888427609062
 12/29  01:00:00,15.1627468197,0.0557476121071,0.0,0.0,1.8243253836,1.797673824,1.52787961383,1.52787961383
 12/29  02:00:00,15.2307729282,0.12377372059,0.0,0.0,1.8243253836,1.797673824,3.40988036241,3.40988036241
 12/29  03:00:00,15.2826853171,0.175686109523,0.0,0.0,1.8243253836,1.797673824,4.87526735169,4.87526735169
 12/29  04:00:00,15.2946434663,0.187644258726,0.0,0.0,1.8243253836,1.797673824,5.17364140069,5.17364140069
 12/29  05:00:00,15.4095973992,0.302598191588,0.0,0.0,1.8243253836,1.797673824,8.3911151718,8.3911151718
 12/29  06:00:00,15.5261560963,0.41915688868,0.0,0.0,1.8243253836,1.797673824,11.5777312224,11.5777312224
 12/29  07:00:00,23.8527575122,8.74575830463,0.0,0.0,1.8243253836,1.797673824,243.781923128,243.781923128
 12/29  08:00:00,25.380907487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,193.286220629,193.286220629
 12/29  09:00:00,33.2808705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,169.57312308,169.57312308
 12/29  10:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,143.399327173,143.399327173
 12/29  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,129.705384045,129.705384045
 12/29  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,112.97551796,112.97551796
 12/29  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,100.348939377,100.348939377
 12/29  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.911739449,88.911739449
 12/29  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,88.5807878634,88.5807878634
 12/29  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,93.7617950355,93.7617950355
 12/29  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,105.851061712,105.851061712
 12/29  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,122.095631863,122.095631863
 12/29  19:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,138.484513933,138.484513933
 12/29  20:00:00,49.3133582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,157.556149005,157.556149005
 12/29  21:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,170.837118399,170.837118399
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1659126608,0.0589134532,0.0,0.0,1.8243253836,1.797673824,1.62549933851,1.62549933851
 12/29  24:00:00,15.3580434535,0.251044245875,0.0,0.0,1.8243253836,1.797673824,6.92615413704,6.92615413704
 12/30  01:00:00,15.3296389124,0.672058160797,0.0,0.0,1.8243253836,1.348255368,18.5366662246,18.5366662246
 12/30  02:00:00,15.726448225,1.06886747342,0.0,0.0,1.8243253836,1.348255368,29.3783668906,29.3783668906
 12/30  03:00:00,15.8787978866,1.22121713499,0.0,0.0,1.8243253836,1.348255368,33.6535809898,33.6535809898
 12/30  04:00:00,16.1805172734,1.52293652179,0.0,0.0,1.8243253836,1.348255368,41.913461142,41.913461142
 12/30  05:00:00,16.2583460234,1.60076527182,0.0,0.0,1.8243253836,1.348255368,44.1834149397,44.1834149397
 12/30  06:00:00,16.5236469773,1.86606622573,0.0,0.0,1.8243253836,1.348255368,51.4196845114,51.4196845114
 12/30  07:00:00,23.4033390562,8.74575830463,0.0,0.0,1.8243253836,1.348255368,335.734496632,335.734496632
 12/30  08:00:00,20.8334198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,293.367120635,293.367120635
 12/30  09:00:00,24.1858951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,262.923493187,262.923493187
 12/30  10:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,228.13776418,228.13776418
 12/30  11:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,202.271183452,202.271183452
 12/30  12:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,182.399281385,182.399281385
 12/30  13:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,171.534267471,171.534267471
 12/30  14:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,163.044639599,163.044639599
 12/30  15:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,161.296602737,161.296602737
 12/30  16:00:00,49.6731474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,165.351053376,165.351053376
 12/30  17:00:00,59.2439807508,8.74575830463,0.0,0.0,32.8378569048,8.089532208,171.484769244,171.484769244
 12/30  18:00:00,61.1581474174,8.74575830463,0.0,0.0,32.8378569048,8.089532208,181.658539463,181.658539463
 12/30  19:00:00,44.7658705246,8.74575830463,0.0,0.0,18.243253836,6.291858384,203.670966399,203.670966399
 12/30  20:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,215.592680171,215.592680171
 12/30  21:00:00,35.6708951662,8.74575830463,0.0,0.0,10.9459523016,4.49418456,220.013954913,220.013954913
 12/30  22:00:00,26.5759198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,227.509590774,227.509590774
 12/30  23:00:00,14.6978534159,0.0402726642869,0.0,0.0,1.8243253836,1.348255368,1.09949310208,1.09949310208
 12/30  24:00:00,14.9521338791,0.294553127545,0.0,0.0,1.8243253836,1.348255368,8.15597653546,8.15597653546
 12/31  01:00:00,15.3122691866,0.654688435024,0.0,0.0,1.8243253836,1.348255368,17.9928443988,17.9928443988
 12/31  02:00:00,15.6773753266,1.01979457499,0.0,0.0,1.8243253836,1.348255368,28.06553406,28.06553406
 12/31  03:00:00,15.6488009632,0.991220211631,0.0,0.0,1.8243253836,1.348255368,27.2196525146,27.2196525146
 12/31  04:00:00,15.9250582767,1.26747752506,0.0,0.0,1.8243253836,1.348255368,34.9178432196,34.9178432196
 12/31  05:00:00,15.8025580304,1.14497727875,0.0,0.0,1.8243253836,1.348255368,31.4698247545,31.4698247545
 12/31  06:00:00,16.0268548066,1.36927405503,0.0,0.0,1.8243253836,1.348255368,37.7520289721,37.7520289721
 12/31  07:00:00,15.8088824008,1.15130164916,0.0,0.0,1.8243253836,1.348255368,31.6556086617,31.6556086617
 12/31  08:00:00,10.2257101162,1.31062936463,0.0,0.0,1.8243253836,1.348255368,36.1374537935,36.1374537935
 12/31  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,275.923719305,275.923719305
 12/31  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,229.37940274,229.37940274
 12/31  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,204.803372465,204.803372465
 12/31  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,195.825458809,195.825458809
 12/31  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,181.895835252,181.895835252
 12/31  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,177.375305996,177.375305996
 12/31  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,179.138860818,179.138860818
 12/31  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,184.644642464,184.644642464
 12/31  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,191.586999523,191.586999523
 12/31  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,231.155187439,231.155187439
 12/31  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,239.010071535,239.010071535
 12/31  20:00:00,14.6758919026,0.0183111509651,0.0,0.0,1.8243253836,1.348255368,0.504573995235,0.504573995235
 12/31  21:00:00,14.8799767834,0.222396031764,0.0,0.0,1.8243253836,1.348255368,6.13937151372,6.13937151372
 12/31  22:00:00,15.3322252167,0.674644465104,0.0,0.0,1.8243253836,1.348255368,18.5980613988,18.5980613988
 12/31  23:00:00,15.6805429576,1.022962206,0.0,0.0,1.8243253836,1.348255368,28.1245768672,28.1245768672
 12/31  24:00:00,15.8861160104,1.22853525881,0.0,0.0,1.8243253836,1.348255368,33.8167566416,33.8167566416
 01/01  01:00:00,16.2207858744,1.56320512282,0.0,0.0,1.8243253836,1.348255368,43.0700868053,43.0700868053
 01/01  02:00:00,16.560789242,1.90320849039,0.0,0.0,1.8243253836,1.348255368,52.5201900877,52.5201900877
 01/01  03:00:00,16.6811875424,2.0236067908,0.0,0.0,1.8243253836,1.348255368,55.9075184639,55.9075184639
 01/01  04:00:00,16.7039035809,2.04632282932,0.0,0.0,1.8243253836,1.348255368,56.4912334423,56.4912334423
 01/01  05:00:00,16.8151320942,2.15755134257,0.0,0.0,1.8243253836,1.348255368,59.6052516838,59.6052516838
 01/01  06:00:00,16.979349199,2.32176844735,0.0,0.0,1.8243253836,1.348255368,64.1388803635,64.1388803635
 01/01  07:00:00,16.9334293235,2.27584857193,0.0,0.0,1.8243253836,1.348255368,62.9111559135,62.9111559135
 01/01  08:00:00,11.1079518433,2.1928710917,0.0,0.0,1.8243253836,1.348255368,60.5312186376,60.5312186376
 01/01  09:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,330.414639583,330.414639583
 01/01  10:00:00,15.0909198078,8.74575830463,0.0,0.0,3.6486507672,2.696510736,271.750000492,271.750000492
 01/01  11:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,224.0417313,224.0417313
 01/01  12:00:00,28.7333828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,194.7414456,194.7414456
 01/01  13:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,164.087223437,164.087223437
 01/01  14:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,149.346346235,149.346346235
 01/01  15:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,133.764178295,133.764178295
 01/01  16:00:00,37.8283582038,8.74575830463,0.0,0.0,21.8919046032,7.190695296,133.340646221,133.340646221
 01/01  17:00:00,47.3991915372,8.74575830463,0.0,0.0,21.8919046032,7.190695296,149.910238393,149.910238393
 01/01  18:00:00,40.2183828454,8.74575830463,0.0,0.0,14.5946030688,5.393021472,194.89281426,194.89281426
 01/01  19:00:00,31.123407487,8.74575830463,0.0,0.0,7.2973015344,3.595347648,219.995429295,219.995429295
 01/01  20:00:00,14.6737285403,0.0161477887471,0.0,0.0,1.8243253836,1.348255368,0.44460546306,0.44460546306
 01/01  21:00:00,14.8246295221,0.167048770454,0.0,0.0,1.8243253836,1.348255368,4.59515788152,4.59515788152
 01/01  22:00:00,15.1923874719,0.534806720271,0.0,0.0,1.8243253836,1.348255368,14.7673811643,14.7673811643
 01/01  23:00:00,15.5015696201,0.843988868456,0.0,0.0,1.8243253836,1.348255368,23.1632902585,23.1632902585
 01/01  24:00:00,15.8077894368,1.15020868525,0.0,0.0,1.8243253836,1.348255368,31.6576881506,31.6576881506
